"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026800101_029";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";"3000";"";"A4";"17/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"246,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026800101_029";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";"3000";"";"A4";"18/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"352,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026800101_029";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";"3000";"";"A4";"19/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026800101_029";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";"3000";"";"A4";"20/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"443,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026800101_029";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";"3000";"";"A4";"21/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"644,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026800101_029";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";"3000";"";"A4";"22/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"435,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026800101_029";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";"3000";"";"A4";"23/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"553,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026800101_029";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";"3000";"";"A4";"24/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"661,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026800101_029";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";"3000";"";"A4";"25/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"426,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026800101_029";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";"3000";"";"A4";"26/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"317,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026800101_029";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";"3000";"";"A4";"27/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"285,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026800101_029";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";"3000";"";"A4";"28/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"388,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026800101_029";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";"3000";"";"A4";"29/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026800101_029";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";"3000";"";"A4";"30/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026800101_029";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";"3000";"";"A6";"30/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1428,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026800101_029";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";"3000";"";"S10";"30/06/2013";"1098";"Volume";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"2,00";"115";"m3";"mètre cube";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026800101_029";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";"3000";"";"S10";"30/06/2013";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"2800,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026800101_029";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";"3000";"";"S11";"30/06/2013";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,14";"115";"m3";"mètre cube";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026800101_029";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";"3000";"";"S11";"30/06/2013";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"100,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026800101_029";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";"3000";"";"S15";"30/06/2013";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"5,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026800101_029";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";"3000";"";"S4";"30/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"210,00";"115";"m3";"mètre cube";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026800101_029";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";"3000";"";"S4";"30/06/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"210000,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026800101_029";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";"3000";"";"S4";"30/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1428,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026800101_029";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";"3000";"";"S9";"30/06/2013";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"1,00";"115";"m3";"mètre cube";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026800101_029";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";"3000";"";"S9";"30/06/2013";"1099";"Masse";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"900,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"01/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"01/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"02/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"02/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"03/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"03/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"04/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"803,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"04/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"05/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"771,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"05/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"06/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"793,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"06/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"07/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1059,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"07/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"08/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1611,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"08/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,40";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"09/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1063,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"09/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"10/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1679,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"10/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"11/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1237,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"11/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"12/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"12/06/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"12/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"394,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"12/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"871,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"12/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"13/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"799,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"13/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,70";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"14/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1265,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"14/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"15/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"15/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"16/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"765,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"16/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,80";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"17/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"756,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"17/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,80";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"18/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"810,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"18/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"19/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"19/06/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"19/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"578,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"19/06/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"19/06/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,56";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"19/06/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"19/06/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"19/06/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,84";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"19/06/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"19/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"885,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"19/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"20/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1115,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"20/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"21/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1481,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"21/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"22/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1292,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"22/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"23/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"692,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"23/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"24/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"858,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"24/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"25/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"705,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"25/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"26/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"739,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"26/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"27/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"742,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"27/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"28/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"793,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"28/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"29/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1068,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"29/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"30/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"655,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"30/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A4";"01/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A4";"02/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A4";"03/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A4";"04/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"826,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A4";"05/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"776,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A4";"06/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"786,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A4";"07/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1026,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A4";"08/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1553,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A4";"09/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1111,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A4";"10/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1730,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A4";"11/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1277,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A4";"12/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A4";"12/06/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A4";"12/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A4";"12/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"892,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A4";"13/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"844,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A4";"14/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1296,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A4";"15/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1196,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A4";"16/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"783,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A4";"17/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"778,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A4";"18/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"819,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A4";"19/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A4";"19/06/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A4";"19/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A4";"19/06/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A4";"19/06/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,32";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A4";"19/06/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A4";"19/06/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A4";"19/06/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,42";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A4";"19/06/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A4";"19/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"925,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A4";"20/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1131,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A4";"21/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1539,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A4";"22/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1333,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A4";"23/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"743,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A4";"24/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"877,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A4";"25/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"778,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A4";"26/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"733,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A4";"27/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"767,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
