"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"19/06/2013";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"434,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Incertaine"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"19/06/2013";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"434,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Incertaine"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"19/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"27,10";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"21/06/2013";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"9400,00";"162";"mg/L";"milligramme par litre";"";"Incertaine"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"21/06/2013";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2980,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Incertaine"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"21/06/2013";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"15660,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Incertaine"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"21/06/2013";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"434,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Incertaine"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"21/06/2013";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"434,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Incertaine"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"21/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"8,50";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"24/06/2013";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"9400,00";"162";"mg/L";"milligramme par litre";"";"Incertaine"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"24/06/2013";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2980,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Incertaine"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"24/06/2013";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"15660,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Incertaine"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"24/06/2013";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"434,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Incertaine"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"24/06/2013";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"434,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Incertaine"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"24/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"27,10";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"25/06/2013";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"9400,00";"162";"mg/L";"milligramme par litre";"";"Incertaine"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"25/06/2013";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2980,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Incertaine"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"25/06/2013";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"15660,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Incertaine"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"25/06/2013";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"434,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Incertaine"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"25/06/2013";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"434,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Incertaine"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"25/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"15,06";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"26/06/2013";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"9400,00";"162";"mg/L";"milligramme par litre";"";"Incertaine"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"26/06/2013";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2980,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Incertaine"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"26/06/2013";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"15660,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Incertaine"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"26/06/2013";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"434,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Incertaine"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"26/06/2013";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"434,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Incertaine"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"26/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"51,58";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"27/06/2013";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"9400,00";"162";"mg/L";"milligramme par litre";"";"Incertaine"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"27/06/2013";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2980,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Incertaine"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"27/06/2013";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"15660,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Incertaine"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"27/06/2013";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"434,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Incertaine"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"27/06/2013";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"434,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Incertaine"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"27/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"49,42";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"28/06/2013";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"9400,00";"162";"mg/L";"milligramme par litre";"";"Incertaine"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"28/06/2013";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2980,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Incertaine"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"28/06/2013";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"15660,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Incertaine"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"28/06/2013";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"434,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Incertaine"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"28/06/2013";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"434,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Incertaine"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"28/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"17,64";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S13";"03/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"3,14";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S13";"04/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"9,78";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S13";"05/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"26,42";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S13";"06/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"3,32";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S13";"07/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"4,50";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S13";"13/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"14,72";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S13";"14/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"12,98";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S13";"18/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"15,58";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S13";"19/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"6,96";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S13";"20/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"16,08";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S13";"24/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"6,18";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S13";"28/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"10,64";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S13";"30/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"4,96";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S18";"03/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"147,22";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S18";"04/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,24";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S18";"05/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,12";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S18";"06/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,36";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S18";"10/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,26";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S18";"12/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,62";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S18";"13/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,80";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S18";"24/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,54";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S18";"25/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,64";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S4";"01/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"614,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S4";"01/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1842,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S4";"02/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"612,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S4";"02/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1836,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S4";"03/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"651,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S4";"03/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"976,50";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S4";"04/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"660,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S4";"04/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1782,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S4";"05/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"989,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S4";"05/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6230,70";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S4";"06/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"991,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S4";"06/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"8205,48";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S4";"07/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1187,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S4";"07/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"20653,80";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S4";"08/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1234,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S4";"08/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"21471,60";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S4";"09/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1285,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S4";"09/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"22359,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S4";"10/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1115,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S4";"10/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"9812,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S4";"11/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1111,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S4";"11/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"11521,07";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S4";"12/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"921,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S4";"12/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"9458,67";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S4";"13/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1109,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S4";"13/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"14128,66";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S4";"14/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1117,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S4";"14/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"15492,79";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S4";"15/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1110,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S4";"15/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"15395,70";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S4";"16/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1133,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S4";"16/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"15714,71";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S4";"17/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1138,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S4";"17/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"16444,10";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S4";"18/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1161,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S4";"18/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"17577,54";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S4";"19/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1060,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S4";"19/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"13727,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S4";"20/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1162,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S4";"20/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"17639,16";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S4";"21/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1133,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S4";"21/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"17595,49";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S4";"22/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1115,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S4";"22/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"17315,95";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S4";"23/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1103,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S4";"23/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"17129,59";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S4";"24/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1256,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S4";"24/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"26149,92";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S4";"25/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1105,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S4";"25/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"9558,25";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S4";"26/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1007,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S4";"26/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"11510,01";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S4";"27/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1107,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S4";"27/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"14590,26";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S4";"28/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1187,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S4";"28/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"16796,05";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S4";"29/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1202,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S4";"29/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"17008,30";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S9";"26/06/2013";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"14,46";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100330202_029";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";"15500";"";"A3";"01/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"3359,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100330202_029";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";"15500";"";"A3";"01/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3359,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100330202_029";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";"15500";"";"A3";"02/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"2985,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100330202_029";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";"15500";"";"A3";"02/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2985,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100330202_029";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";"15500";"";"A3";"03/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"2701,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100330202_029";"031003301000";"BAR SUR AUBE";"10";"10033";"Bar-sur-Aube";"825853,577500001";"6794141,7559";"15500";"";"A3";"03/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2701,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
