"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"06/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"347,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"07/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"348,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"08/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"349,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"09/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"347,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"10/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"491,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"11/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"355,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"12/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"333,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"13/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"333,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"14/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"348,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"15/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"325,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"16/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"332,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"17/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"325,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"18/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"333,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"19/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"20/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"324,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"21/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"314,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"22/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"293,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"23/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"24/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"325,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"25/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"298,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"26/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"27/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"296,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"28/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"294,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"29/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"288,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"30/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"294,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A4";"01/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"370,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A4";"02/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"368,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A4";"03/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"336,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A4";"04/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A4";"04/06/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A4";"04/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A4";"04/06/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A4";"04/06/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A4";"04/06/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A4";"04/06/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,99";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A4";"04/06/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A4";"04/06/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,04";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A4";"04/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"358,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A4";"05/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"296,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A4";"06/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"328,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A4";"07/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"348,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A4";"08/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"324,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A4";"09/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"324,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A4";"10/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"526,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A4";"11/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"366,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A4";"12/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"311,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A4";"13/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"353,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A4";"14/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"467,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A4";"15/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"325,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A4";"16/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"328,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A4";"17/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"288,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A4";"18/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"328,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A4";"19/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"306,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A4";"20/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"346,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A4";"21/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"328,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A4";"22/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"267,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A4";"23/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"293,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A4";"24/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"306,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A4";"25/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"341,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A4";"26/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"263,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A4";"27/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"266,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A4";"28/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"295,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A4";"29/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"275,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A4";"30/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A6";"13/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"357,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A6";"14/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2210,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A6";"15/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"833,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"S4";"13/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"357,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"S4";"14/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2210,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"S4";"15/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"833,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102330102_029";"031023301000";"MERY-SUR-SEINE";"10";"10233";"Méry-sur-Seine";"765031,356600002";"6823951,3831";"2500";"";"A3";"20/06/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102330102_029";"031023301000";"MERY-SUR-SEINE";"10";"10233";"Méry-sur-Seine";"765031,356600002";"6823951,3831";"2500";"";"A3";"30/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"510,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102330102_029";"031023301000";"MERY-SUR-SEINE";"10";"10233";"Méry-sur-Seine";"765031,356600002";"6823951,3831";"2500";"";"A3";"30/06/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102330102_029";"031023301000";"MERY-SUR-SEINE";"10";"10233";"Méry-sur-Seine";"765031,356600002";"6823951,3831";"2500";"";"A3";"30/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"925,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102330102_029";"031023301000";"MERY-SUR-SEINE";"10";"10233";"Méry-sur-Seine";"765031,356600002";"6823951,3831";"2500";"";"A3";"30/06/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102330102_029";"031023301000";"MERY-SUR-SEINE";"10";"10233";"Méry-sur-Seine";"765031,356600002";"6823951,3831";"2500";"";"A3";"30/06/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,23";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102330102_029";"031023301000";"MERY-SUR-SEINE";"10";"10233";"Méry-sur-Seine";"765031,356600002";"6823951,3831";"2500";"";"A3";"30/06/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102330102_029";"031023301000";"MERY-SUR-SEINE";"10";"10233";"Méry-sur-Seine";"765031,356600002";"6823951,3831";"2500";"";"A3";"30/06/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,56";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102330102_029";"031023301000";"MERY-SUR-SEINE";"10";"10233";"Méry-sur-Seine";"765031,356600002";"6823951,3831";"2500";"";"A3";"30/06/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102330102_029";"031023301000";"MERY-SUR-SEINE";"10";"10233";"Méry-sur-Seine";"765031,356600002";"6823951,3831";"2500";"";"A3";"30/06/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,86";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102330102_029";"031023301000";"MERY-SUR-SEINE";"10";"10233";"Méry-sur-Seine";"765031,356600002";"6823951,3831";"2500";"";"A3";"30/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"336,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102330102_029";"031023301000";"MERY-SUR-SEINE";"10";"10233";"Méry-sur-Seine";"765031,356600002";"6823951,3831";"2500";"";"A4";"30/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,20";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102330102_029";"031023301000";"MERY-SUR-SEINE";"10";"10233";"Méry-sur-Seine";"765031,356600002";"6823951,3831";"2500";"";"A4";"30/06/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,70";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102330102_029";"031023301000";"MERY-SUR-SEINE";"10";"10233";"Méry-sur-Seine";"765031,356600002";"6823951,3831";"2500";"";"A4";"30/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102330102_029";"031023301000";"MERY-SUR-SEINE";"10";"10233";"Méry-sur-Seine";"765031,356600002";"6823951,3831";"2500";"";"A4";"30/06/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102330102_029";"031023301000";"MERY-SUR-SEINE";"10";"10233";"Méry-sur-Seine";"765031,356600002";"6823951,3831";"2500";"";"A4";"30/06/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,62";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102330102_029";"031023301000";"MERY-SUR-SEINE";"10";"10233";"Méry-sur-Seine";"765031,356600002";"6823951,3831";"2500";"";"A4";"30/06/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102330102_029";"031023301000";"MERY-SUR-SEINE";"10";"10233";"Méry-sur-Seine";"765031,356600002";"6823951,3831";"2500";"";"A4";"30/06/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102330102_029";"031023301000";"MERY-SUR-SEINE";"10";"10233";"Méry-sur-Seine";"765031,356600002";"6823951,3831";"2500";"";"A4";"30/06/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102330102_029";"031023301000";"MERY-SUR-SEINE";"10";"10233";"Méry-sur-Seine";"765031,356600002";"6823951,3831";"2500";"";"A4";"30/06/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102330102_029";"031023301000";"MERY-SUR-SEINE";"10";"10233";"Méry-sur-Seine";"765031,356600002";"6823951,3831";"2500";"";"A4";"30/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"253,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"01/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2178,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"02/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2024,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"03/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1899,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"04/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2140,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"05/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2455,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"06/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2411,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"07/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2160,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"08/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2102,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"09/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1617,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"10/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2658,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"11/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"11/06/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"11/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"485,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"11/06/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"11/06/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"11/06/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"11/06/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"11/06/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,86";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"11/06/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,51";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"11/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2002,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"12/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1943,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"13/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1735,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"14/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1808,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"15/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1509,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"16/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1078,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"17/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"995,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"18/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1323,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"19/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1391,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"20/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2557,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"21/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1739,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"22/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"782,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"23/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1149,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"24/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1414,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"25/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1417,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"26/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1519,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"27/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"27/06/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"27/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"530,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"27/06/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"27/06/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"27/06/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
