"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A4";"02/06/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A4";"02/06/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A4";"02/06/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,65";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A4";"02/06/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A4";"02/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"810,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A4";"03/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"862,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A4";"04/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"871,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A4";"05/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"838,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A4";"06/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"806,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A4";"07/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"845,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A4";"08/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"805,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A4";"09/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"975,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A4";"10/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"946,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A4";"11/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"901,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A4";"12/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A4";"12/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A4";"12/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1017,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A4";"13/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1271,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A4";"14/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"907,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A4";"15/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"725,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A4";"16/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"668,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A4";"17/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1308,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A4";"18/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"780,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A4";"19/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1462,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A4";"20/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1410,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A4";"21/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"984,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A4";"22/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"854,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A4";"23/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"938,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A4";"24/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A4";"24/06/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A4";"24/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A4";"24/06/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A4";"24/06/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A4";"24/06/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A4";"24/06/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A4";"24/06/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,21";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A4";"24/06/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A4";"24/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1067,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A4";"25/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"832,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A4";"26/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"862,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A4";"27/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"811,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A4";"28/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1054,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A4";"29/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"789,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A4";"30/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"710,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A5";"01/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A5";"02/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A5";"03/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A5";"04/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A5";"05/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A5";"06/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A5";"07/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A5";"08/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A5";"09/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A5";"10/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A5";"11/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A5";"12/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A5";"13/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A5";"14/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A5";"15/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A5";"16/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A5";"17/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A5";"18/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A5";"19/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A5";"20/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A5";"21/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A5";"22/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A5";"23/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A5";"24/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A5";"25/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A5";"26/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A5";"27/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A5";"28/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A5";"29/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A5";"30/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A6";"30/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"14597,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"S14";"30/06/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"870,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"S15";"30/06/2013";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"100,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"S7";"30/06/2013";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"A3";"01/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1550,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"A3";"02/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1320,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"A3";"03/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1518,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"A3";"04/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1281,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"A3";"04/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"A3";"05/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1291,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"A3";"06/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1275,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"A3";"07/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1210,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"A3";"08/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1251,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"A3";"08/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"A3";"09/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2060,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"A3";"09/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"A3";"10/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1228,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"A3";"11/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1150,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"A3";"12/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1167,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"A3";"12/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"A3";"13/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1896,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"A3";"13/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"A3";"14/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1205,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"A3";"15/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1240,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"A3";"16/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1231,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"A3";"17/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1202,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"A3";"17/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,80";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"A3";"18/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"346,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"A3";"18/06/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"A3";"18/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"505,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"A3";"18/06/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"A3";"18/06/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"A3";"18/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1240,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"A3";"18/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"A3";"19/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1931,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"A3";"19/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"A3";"20/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2839,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"A3";"20/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"A3";"21/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2277,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"A3";"22/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1282,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"A3";"22/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"A3";"23/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1415,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"A3";"23/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,70";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"A3";"24/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1330,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"A3";"25/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1120,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"A3";"26/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1132,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"A3";"26/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"A3";"27/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1335,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"A3";"27/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"A3";"28/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1546,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"A3";"28/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"A3";"29/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1482,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"A3";"30/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1210,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"A4";"01/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1617,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"A4";"02/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1380,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"A4";"03/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1586,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"A4";"04/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1357,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"A4";"05/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1356,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"A4";"06/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1337,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"A4";"07/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1274,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"A4";"08/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1348,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"A4";"09/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2219,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"A4";"10/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1335,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"A4";"11/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1267,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"A4";"12/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1306,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"A4";"13/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2083,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
