"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A3";"25/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"907,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A3";"25/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A3";"26/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"856,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A3";"26/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A3";"27/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"898,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A3";"27/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A3";"28/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"899,94";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A3";"28/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A3";"29/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"854,06";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A3";"29/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A3";"30/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"868,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A3";"30/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A3";"30/06/2013";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"46171,00";"93";"kW.h";"kiloWatt-heure";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A4";"01/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1060,07";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A4";"02/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1165,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A4";"03/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1162,94";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A4";"04/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A4";"04/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A4";"04/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1079,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A4";"05/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1083,97";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A4";"06/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1042,01";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A4";"07/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1062,97";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A4";"08/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1023,07";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A4";"09/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1120,06";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A4";"10/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1212,14";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A4";"11/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1408,46";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A4";"12/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"629,25";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A4";"13/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"993,11";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A4";"14/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1157,85";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A4";"15/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A4";"15/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A4";"15/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"944,09";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A4";"16/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1068,99";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A4";"17/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1054,04";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A4";"18/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1113,05";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A4";"19/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1929,28";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A4";"20/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1075,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A4";"21/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1395,88";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A4";"22/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1252,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A4";"23/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1275,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A4";"24/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1330,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A4";"25/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1178,88";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A4";"26/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1143,13";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A4";"27/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1180,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A4";"28/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1175,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A4";"29/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1187,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A4";"30/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1186,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A6";"30/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"20224,80";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A7";"04/06/2013";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,70";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A7";"06/06/2013";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,40";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A7";"10/06/2013";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A7";"11/06/2013";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,10";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A7";"13/06/2013";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,30";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A7";"14/06/2013";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A7";"18/06/2013";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,60";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A7";"19/06/2013";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A7";"20/06/2013";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,50";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A7";"25/06/2013";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,80";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A7";"27/06/2013";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,50";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A7";"28/06/2013";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"S10";"30/06/2013";"1098";"Volume";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,50";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"S11";"30/06/2013";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"2,50";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"S12";"04/06/2013";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"36,70";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"S12";"04/06/2013";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"22351,30";"162";"mg/L";"milligramme par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"S12";"04/06/2013";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"6602,50";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"S12";"04/06/2013";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"27157,50";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"S12";"04/06/2013";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"815,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"S12";"04/06/2013";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"137,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"S12";"06/06/2013";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"29,40";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"S12";"06/06/2013";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"16671,30";"162";"mg/L";"milligramme par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"S12";"06/06/2013";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"4847,50";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"S12";"06/06/2013";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"15382,50";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"S12";"06/06/2013";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"542,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"S12";"06/06/2013";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"170,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"S12";"10/06/2013";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"14,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"S12";"10/06/2013";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"51050,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"S12";"10/06/2013";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"12600,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"S12";"10/06/2013";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"58950,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"S12";"10/06/2013";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1521,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"S12";"10/06/2013";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1119,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"S12";"11/06/2013";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"17,10";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"S12";"11/06/2013";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"26802,50";"162";"mg/L";"milligramme par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"S12";"11/06/2013";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"6395,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"S12";"11/06/2013";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"24215,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"S12";"11/06/2013";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"659,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"S12";"11/06/2013";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"259,82";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"S12";"13/06/2013";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"31,30";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"S12";"13/06/2013";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"31901,30";"162";"mg/L";"milligramme par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"S12";"13/06/2013";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"12497,50";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"S12";"13/06/2013";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"33607,50";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"S12";"13/06/2013";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"589,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"S12";"13/06/2013";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"277,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"S12";"14/06/2013";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"10,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"S12";"14/06/2013";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"47000,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"S12";"14/06/2013";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"23100,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"S12";"14/06/2013";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"63300,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"S12";"14/06/2013";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1373,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"S12";"14/06/2013";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"414,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"S12";"18/06/2013";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"47,60";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"S12";"18/06/2013";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"92000,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"S12";"18/06/2013";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"5710,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"S12";"18/06/2013";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"51000,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"S12";"18/06/2013";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1036,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"S12";"18/06/2013";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"598,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"S12";"19/06/2013";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"7,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"S12";"19/06/2013";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"69400,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"S12";"19/06/2013";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2370,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"S12";"19/06/2013";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"55000,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"S12";"19/06/2013";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2457,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"S12";"19/06/2013";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1960,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"S12";"20/06/2013";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"47,50";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"S12";"20/06/2013";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"7407,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"S12";"20/06/2013";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3917,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"S12";"20/06/2013";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"10223,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"S12";"20/06/2013";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"397,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"S12";"20/06/2013";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"115,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"S12";"25/06/2013";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"41,80";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"S12";"25/06/2013";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"9467,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"S12";"25/06/2013";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"7560,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"S12";"25/06/2013";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"16383,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"S12";"25/06/2013";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"402,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"S12";"25/06/2013";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"104,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"S12";"27/06/2013";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"45,50";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"S12";"27/06/2013";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"21167,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"S12";"27/06/2013";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"5587,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"S12";"27/06/2013";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"25367,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"S12";"27/06/2013";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"892,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"S12";"27/06/2013";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"265,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"S12";"28/06/2013";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"10,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"S12";"28/06/2013";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"53400,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"S12";"28/06/2013";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"20200,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"S12";"28/06/2013";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"64600,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"S12";"28/06/2013";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1598,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"S12";"28/06/2013";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"164,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"S14";"30/06/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"300,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"S15";"30/06/2013";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"250,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"S4";"30/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1444,00";"115";"m3";"mètre cube";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"S4";"30/06/2013";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"S4";"30/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15884,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19140_029";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";"4400";"";"A2";"01/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19140_029";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";"4400";"";"A2";"02/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";""
