"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A4";"15/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1028,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A4";"16/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"892,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A4";"17/06/2013";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,95";"264";"unité pH";"unité pH";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A4";"17/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A4";"17/06/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A4";"17/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A4";"17/06/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A4";"17/06/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A4";"17/06/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,08";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A4";"17/06/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A4";"17/06/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A4";"17/06/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,68";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A4";"17/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"799,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A4";"18/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"897,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A4";"19/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"820,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A4";"20/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1258,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A4";"21/06/2013";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,45";"264";"unité pH";"unité pH";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A4";"21/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A4";"21/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A4";"21/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1867,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A4";"22/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1109,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A4";"23/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"887,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A4";"24/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"925,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A4";"25/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"977,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A4";"26/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"889,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A4";"27/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"841,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A4";"28/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"974,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A4";"29/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1151,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A4";"30/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1359,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A5";"20/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A6";"02/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"143,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A6";"03/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"220,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A6";"04/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"341,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A6";"05/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"44,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A6";"06/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"385,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A6";"07/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"363,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A6";"08/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"55,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A6";"10/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"121,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A6";"11/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"165,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A6";"12/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"198,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A6";"13/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"319,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A6";"17/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"110,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A6";"18/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"319,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A6";"19/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"385,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A6";"20/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"176,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A6";"21/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"374,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A6";"22/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"187,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A6";"24/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"121,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A6";"25/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"374,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A6";"26/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"286,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A6";"27/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"110,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A6";"28/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"352,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A6";"29/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"132,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S14";"30/06/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"432,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S15";"30/06/2013";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"100,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S3";"20/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S4";"02/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S4";"02/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"143,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S4";"03/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S4";"03/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"220,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S4";"04/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"31,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S4";"04/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"341,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S4";"05/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S4";"05/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"44,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S4";"06/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"35,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S4";"06/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"385,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S4";"07/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"33,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S4";"07/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"363,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S4";"08/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S4";"08/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"55,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S4";"10/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S4";"10/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"121,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S4";"11/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S4";"11/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"165,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S4";"12/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S4";"12/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"198,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S4";"13/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"29,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S4";"13/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"319,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S4";"17/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S4";"17/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"110,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S4";"18/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"29,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S4";"18/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"319,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S4";"19/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"35,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S4";"19/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"385,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S4";"20/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S4";"20/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"176,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S4";"21/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"34,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S4";"21/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"374,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S4";"22/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"17,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S4";"22/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"187,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S4";"24/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S4";"24/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"121,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S4";"25/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"34,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S4";"25/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"374,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S4";"26/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"26,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S4";"26/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"286,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S4";"27/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S4";"27/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"110,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S4";"28/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"32,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S4";"28/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"352,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S4";"29/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S4";"29/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"132,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2380_029";"037743302000";"SAINTS - Maison Meunier";"77";"77433";"Beautheil-Saints";"704741,398699999";"6850040,6994";"120";"";"A3";"26/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"1300,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2380_029";"037743302000";"SAINTS - Maison Meunier";"77";"77433";"Beautheil-Saints";"704741,398699999";"6850040,6994";"120";"";"A3";"26/06/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"810,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2380_029";"037743302000";"SAINTS - Maison Meunier";"77";"77433";"Beautheil-Saints";"704741,398699999";"6850040,6994";"120";"";"A3";"26/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"2340,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2380_029";"037743302000";"SAINTS - Maison Meunier";"77";"77433";"Beautheil-Saints";"704741,398699999";"6850040,6994";"120";"";"A3";"26/06/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"112,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2380_029";"037743302000";"SAINTS - Maison Meunier";"77";"77433";"Beautheil-Saints";"704741,398699999";"6850040,6994";"120";"";"A3";"26/06/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"0,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2380_029";"037743302000";"SAINTS - Maison Meunier";"77";"77433";"Beautheil-Saints";"704741,398699999";"6850040,6994";"120";"";"A3";"26/06/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"0,19";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2380_029";"037743302000";"SAINTS - Maison Meunier";"77";"77433";"Beautheil-Saints";"704741,398699999";"6850040,6994";"120";"";"A3";"26/06/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"20,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2380_029";"037743302000";"SAINTS - Maison Meunier";"77";"77433";"Beautheil-Saints";"704741,398699999";"6850040,6994";"120";"";"A3";"26/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"6,86";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2380_029";"037743302000";"SAINTS - Maison Meunier";"77";"77433";"Beautheil-Saints";"704741,398699999";"6850040,6994";"120";"";"A4";"26/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"26,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2380_029";"037743302000";"SAINTS - Maison Meunier";"77";"77433";"Beautheil-Saints";"704741,398699999";"6850040,6994";"120";"";"A4";"26/06/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"7,80";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2380_029";"037743302000";"SAINTS - Maison Meunier";"77";"77433";"Beautheil-Saints";"704741,398699999";"6850040,6994";"120";"";"A4";"26/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"91,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2380_029";"037743302000";"SAINTS - Maison Meunier";"77";"77433";"Beautheil-Saints";"704741,398699999";"6850040,6994";"120";"";"A4";"26/06/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"28,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2380_029";"037743302000";"SAINTS - Maison Meunier";"77";"77433";"Beautheil-Saints";"704741,398699999";"6850040,6994";"120";"";"A4";"26/06/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"0,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2380_029";"037743302000";"SAINTS - Maison Meunier";"77";"77433";"Beautheil-Saints";"704741,398699999";"6850040,6994";"120";"";"A4";"26/06/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"2,64";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2380_029";"037743302000";"SAINTS - Maison Meunier";"77";"77433";"Beautheil-Saints";"704741,398699999";"6850040,6994";"120";"";"A4";"26/06/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"14,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2380_029";"037743302000";"SAINTS - Maison Meunier";"77";"77433";"Beautheil-Saints";"704741,398699999";"6850040,6994";"120";"";"A4";"26/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"5,94";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A3";"01/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"933,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A3";"01/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A3";"02/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"934,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A3";"02/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A3";"03/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"833,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A3";"03/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A3";"04/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"829,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A3";"04/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A3";"05/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"490,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A3";"05/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1014,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A3";"05/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"880,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A3";"05/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A3";"06/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"835,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A3";"06/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A3";"07/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"827,00";"120";"m3/j";"mètre cube par jour";"";""
