"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A4";"22/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"191,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A4";"23/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A4";"24/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A4";"25/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A4";"26/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A4";"26/06/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A4";"26/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A4";"26/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"143,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A4";"27/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A4";"28/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A4";"29/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A4";"30/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A6";"04/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"556,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A6";"11/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"470,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A6";"19/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"480,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A6";"25/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"360,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"S11";"30/06/2013";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"250,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"S4";"04/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"64,66";"115";"m3";"mètre cube";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"S4";"04/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"556,08";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"S4";"11/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"56,00";"115";"m3";"mètre cube";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"S4";"11/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"470,40";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"S4";"19/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"64,00";"115";"m3";"mètre cube";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"S4";"19/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"480,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"S4";"25/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"47,33";"115";"m3";"mètre cube";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"S4";"25/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"359,71";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A2";"24/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A3";"01/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1325,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A3";"02/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1468,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A3";"03/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1590,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A3";"04/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1765,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A3";"05/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1393,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A3";"06/06/2013";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"27";"°C";"degré Celsius";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A3";"06/06/2013";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A3";"06/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A3";"06/06/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A3";"06/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"185,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A3";"06/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1401,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A3";"07/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1354,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A3";"08/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1296,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A3";"09/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1290,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A3";"10/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1253,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A3";"11/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1242,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A3";"12/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1220,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A3";"13/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1213,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A3";"14/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1152,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A3";"15/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1156,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A3";"16/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1175,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A3";"17/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1048,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A3";"18/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1143,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A3";"19/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1127,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A3";"20/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1159,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A3";"21/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1123,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A3";"22/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1088,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A3";"23/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1097,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A3";"24/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1138,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A3";"25/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1065,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A3";"26/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1349,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A3";"27/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"812,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A3";"28/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1698,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A3";"29/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1309,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A3";"30/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1077,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A3";"30/06/2013";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"15196,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A4";"01/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1182,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A4";"02/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1251,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A4";"03/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1397,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A4";"04/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1574,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A4";"05/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1214,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A4";"06/06/2013";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"27";"°C";"degré Celsius";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A4";"06/06/2013";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A4";"06/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A4";"06/06/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A4";"06/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A4";"06/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1221,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A4";"07/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1195,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A4";"08/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1149,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A4";"09/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A4";"10/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1105,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A4";"11/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1095,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A4";"12/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1063,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A4";"13/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1053,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A4";"14/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"990,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A4";"15/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"992,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A4";"16/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1008,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A4";"17/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"897,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A4";"18/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"991,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A4";"19/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"986,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A4";"20/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1017,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A4";"21/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"986,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A4";"22/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"924,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A4";"23/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"945,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A4";"24/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"998,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A4";"25/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"904,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A4";"26/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1190,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A4";"27/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"708,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A4";"28/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1540,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A4";"29/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1157,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A4";"30/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"915,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A6";"14/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2875,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A6";"28/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2932,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"S10";"30/06/2013";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"S11";"30/06/2013";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"540,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"S14";"30/06/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1583,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"S15";"30/06/2013";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"59,76";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"S4";"05/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,80";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"S4";"05/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"312,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"S4";"06/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,80";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"S4";"06/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"148,20";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"S4";"07/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,80";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"S4";"07/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"351,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"S4";"10/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,80";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"S4";"10/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"299,20";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"S4";"11/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,20";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"S4";"11/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"273,60";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"S4";"12/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,20";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"S4";"12/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"828,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"S4";"13/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"S4";"13/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"160,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"S4";"19/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,60";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"S4";"19/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"235,60";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"S4";"20/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,60";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"S4";"20/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"38,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"S4";"21/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,60";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"S4";"21/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"304,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"S4";"24/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,80";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"S4";"24/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"129,20";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"S4";"25/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"S4";"25/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"80,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"S4";"26/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,80";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"S4";"26/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"140,40";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"S6";"14/06/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"17380,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"S6";"14/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2875,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"S6";"28/06/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16600,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"S6";"28/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2932,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"S9";"30/06/2013";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"01/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"724,00";"120";"m3/j";"mètre cube par jour";"";""
