"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A3";"22/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"621,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A3";"23/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"610,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A3";"24/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"639,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A3";"25/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"584,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A3";"26/06/2013";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,35";"264";"unité pH";"unité pH";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A3";"26/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A3";"26/06/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A3";"26/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"409,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A3";"26/06/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A3";"26/06/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A3";"26/06/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,11";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A3";"26/06/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A3";"26/06/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A3";"26/06/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,34";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A3";"26/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"616,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A3";"27/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"580,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A3";"28/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"583,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A3";"29/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"550,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A3";"30/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"663,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A3";"30/06/2013";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"20960,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A4";"01/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1053,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A4";"02/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1052,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A4";"03/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1003,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A4";"04/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"962,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A4";"05/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"747,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A4";"06/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"605,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A4";"07/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"600,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A4";"08/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"587,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A4";"09/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"625,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A4";"10/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"576,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A4";"11/06/2013";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,30";"264";"unité pH";"unité pH";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A4";"11/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A4";"11/06/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A4";"11/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A4";"11/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"568,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A4";"12/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"597,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A4";"13/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"602,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A4";"14/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"581,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A4";"15/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"595,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A4";"16/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"560,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A4";"17/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"699,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A4";"18/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"534,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A4";"19/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"957,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A4";"20/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"652,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A4";"21/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"683,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A4";"22/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"645,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A4";"23/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"642,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A4";"24/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"647,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A4";"25/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"594,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A4";"26/06/2013";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,95";"264";"unité pH";"unité pH";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A4";"26/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A4";"26/06/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A4";"26/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A4";"26/06/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A4";"26/06/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A4";"26/06/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A4";"26/06/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A4";"26/06/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A4";"26/06/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,73";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A4";"26/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"608,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A4";"27/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"596,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A4";"28/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"648,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A4";"29/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"598,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A4";"30/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"683,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A6";"04/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"920,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A6";"05/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"270,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A6";"11/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"352,80";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A6";"13/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"450,80";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A6";"14/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"450,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A6";"17/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"404,80";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A6";"19/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"468,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A6";"24/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"218,40";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A6";"25/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"469,80";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A6";"27/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"213,20";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"S15";"23/06/2013";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"25,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"S15";"30/06/2013";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"25,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"S4";"04/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"100,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"S4";"04/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"920,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"S4";"05/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"30,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"S4";"05/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"270,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"S4";"11/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"36,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"S4";"11/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"352,80";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"S4";"13/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"46,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"S4";"13/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"450,80";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"S4";"14/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"50,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"S4";"14/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"450,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"S4";"17/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"46,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"S4";"17/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"404,80";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"S4";"19/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"52,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"S4";"19/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"468,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"S4";"24/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"24,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"S4";"24/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"218,40";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"S4";"25/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"54,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"S4";"25/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"469,80";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"S4";"27/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"26,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"S4";"27/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"213,20";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A2";"01/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A2";"02/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A2";"03/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A2";"04/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A2";"05/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A2";"06/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A2";"07/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A2";"08/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A2";"09/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A2";"10/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A2";"11/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A2";"12/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A2";"13/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A2";"14/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A2";"15/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A2";"16/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A2";"17/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A2";"18/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A2";"19/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A2";"20/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A2";"21/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A2";"22/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A2";"23/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A2";"24/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A2";"25/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A2";"26/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A2";"27/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A2";"28/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A2";"29/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A2";"30/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"01/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"771,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"01/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"02/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"782,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"02/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"03/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"772,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"03/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"04/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"762,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"04/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"05/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"737,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"05/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
