"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"06/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"763,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"06/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"07/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"744,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"07/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"08/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"735,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"08/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"09/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"734,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"09/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"10/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"764,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"10/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"11/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"789,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"11/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"12/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"751,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"12/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"13/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"771,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"13/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,10";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"14/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"782,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"14/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"15/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"774,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"15/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"16/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"760,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"16/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"17/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"17/06/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"17/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"291,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"17/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"776,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"17/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"18/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"821,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"18/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"19/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"792,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"19/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"20/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1064,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"20/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,80";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"21/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"826,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"21/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"22/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"813,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"22/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"23/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"767,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"23/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"24/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"764,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"24/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"25/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"773,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"25/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"26/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"768,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"26/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"27/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"758,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"27/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"28/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"753,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"28/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"29/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"746,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"29/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"30/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"725,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"30/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A4";"01/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"834,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A4";"02/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"855,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A4";"03/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"844,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A4";"04/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"825,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A4";"05/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"811,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A4";"06/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"818,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A4";"07/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"784,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A4";"08/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"782,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A4";"09/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"806,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A4";"10/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"824,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A4";"11/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"846,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A4";"12/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"819,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A4";"13/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"869,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A4";"14/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"867,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A4";"15/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"811,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A4";"16/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"811,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A4";"17/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A4";"17/06/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A4";"17/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A4";"17/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"843,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A4";"18/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"924,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A4";"19/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"867,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A4";"20/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1212,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A4";"21/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"856,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A4";"22/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"893,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A4";"23/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"846,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A4";"24/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"849,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A4";"25/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"843,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A4";"26/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"815,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A4";"27/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"834,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A4";"28/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"818,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A4";"29/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"838,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A4";"30/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"807,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A6";"30/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"518,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"S15";"30/06/2013";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"30,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"01/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"1055,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"01/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"0,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"02/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"909,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"02/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"0,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"03/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"962,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"03/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"0,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"04/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"975,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"04/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"0,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"05/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"969,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"05/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"0,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"06/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"1004,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"06/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"4,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"07/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"69,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"07/06/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"132,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"07/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"359,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"07/06/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"54,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"07/06/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"43,98";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"07/06/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"07/06/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"07/06/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"4,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"07/06/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"54,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"07/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"1018,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"07/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"0,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"08/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"1053,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"08/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"4,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"09/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"1096,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"09/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"5,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"10/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"970,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"10/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"0,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"11/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"898,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"11/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"0,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"12/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"954,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"12/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"0,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"13/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"1035,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"13/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"5,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"14/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"916,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"14/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"0,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"15/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"808,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"15/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"0,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"16/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"869,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"16/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"0,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"17/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"1151,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"17/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"13,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"18/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"903,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"18/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"0,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"19/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"1067,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"19/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"11,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"20/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"920,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"20/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"4,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"21/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"985,00";"120";"m3/j";"mètre cube par jour";"";""
