"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A4";"12/06/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A4";"12/06/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A4";"12/06/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,21";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A4";"12/06/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A4";"12/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"864,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A4";"13/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"941,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A4";"14/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"855,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A4";"15/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"904,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A4";"16/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"804,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A4";"17/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"967,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A4";"18/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1083,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A4";"19/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1428,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A4";"20/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"913,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A4";"21/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"901,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A4";"22/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"893,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A4";"23/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"986,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A4";"24/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"894,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A4";"25/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"856,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A4";"26/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"878,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A4";"27/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"924,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A4";"28/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"902,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A4";"29/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"887,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A4";"30/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A4";"30/06/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A4";"30/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A4";"30/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"894,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A6";"01/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A6";"02/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A6";"03/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A6";"04/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4,20";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A6";"05/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"281,40";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A6";"06/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"462,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A6";"07/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"273,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A6";"08/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A6";"09/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A6";"10/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"264,60";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A6";"11/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"424,20";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A6";"12/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"327,60";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A6";"13/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A6";"14/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A6";"15/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A6";"16/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A6";"17/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"214,20";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A6";"18/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"336,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A6";"19/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A6";"20/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"184,80";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A6";"21/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4,20";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A6";"22/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A6";"23/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A6";"24/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"445,20";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A6";"25/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"445,20";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A6";"26/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"411,60";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A6";"27/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"613,20";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A6";"28/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"403,20";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A6";"29/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A6";"30/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S14";"01/06/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"94,17";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S14";"02/06/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"94,17";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S14";"03/06/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"94,17";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S14";"04/06/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"91,90";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S14";"05/06/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"94,17";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S14";"06/06/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"93,87";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S14";"07/06/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"94,17";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S14";"08/06/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"94,17";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S14";"09/06/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"93,87";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S14";"10/06/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"93,87";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S14";"11/06/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"94,48";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S14";"12/06/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"94,17";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S14";"13/06/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"94,17";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S14";"14/06/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"94,17";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S14";"15/06/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"85,80";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S14";"16/06/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"84,14";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S14";"17/06/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"94,33";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S14";"18/06/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"94,33";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S14";"19/06/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"94,33";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S14";"20/06/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"95,78";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S14";"21/06/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"93,56";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S14";"22/06/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"94,17";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S14";"23/06/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"94,17";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S14";"24/06/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"94,17";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S14";"25/06/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"93,87";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S14";"26/06/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"93,87";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S14";"27/06/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"93,56";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S14";"28/06/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"94,17";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S14";"29/06/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"54,23";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S14";"30/06/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"3,05";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"01/06/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"01/06/2013";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"01/06/2013";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"02/06/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"02/06/2013";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"02/06/2013";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"03/06/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"03/06/2013";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"03/06/2013";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"04/06/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,64";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"04/06/2013";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"3,02";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"04/06/2013";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,09";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"05/06/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"116,30";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"05/06/2013";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"550,37";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"05/06/2013";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"7,97";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"06/06/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"187,65";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"06/06/2013";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"888,05";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"06/06/2013";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"12,91";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"07/06/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"111,40";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"07/06/2013";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"527,18";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"07/06/2013";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"7,68";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"08/06/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"08/06/2013";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"08/06/2013";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"09/06/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"09/06/2013";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"09/06/2013";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"10/06/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"86,48";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"10/06/2013";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"409,25";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"10/06/2013";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"5,99";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"11/06/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"153,15";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"11/06/2013";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"724,75";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"11/06/2013";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"10,60";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"12/06/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"121,84";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"12/06/2013";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"576,58";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"12/06/2013";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"8,45";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"13/06/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"13/06/2013";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"13/06/2013";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"14/06/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"14/06/2013";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"14/06/2013";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"15/06/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"15/06/2013";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"15/06/2013";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"16/06/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"16/06/2013";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"16/06/2013";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"17/06/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"85,20";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"17/06/2013";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"403,20";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"17/06/2013";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"5,88";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"18/06/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"132,91";"67";"kg";"kilogramme";"";""
