"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S14";"25/06/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"62,92";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S14";"26/06/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"153,01";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S14";"27/06/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"122,98";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S14";"28/06/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"165,88";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S14";"29/06/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"208,78";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S14";"30/06/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"275,99";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S15";"13/06/2013";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"15180,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S15";"30/06/2013";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"15660,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S5";"01/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S5";"02/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S5";"03/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S5";"04/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S5";"05/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S5";"06/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S5";"07/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S5";"08/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S5";"09/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S5";"10/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S5";"11/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S5";"12/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S5";"13/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"130,20";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S5";"14/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S5";"15/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S5";"16/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S5";"17/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"129,60";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S5";"18/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S5";"19/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S5";"20/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S5";"21/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S5";"22/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S5";"23/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S5";"24/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S5";"25/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S5";"26/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S5";"27/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S5";"28/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S5";"29/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S5";"30/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S7";"01/06/2013";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S7";"02/06/2013";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S7";"03/06/2013";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"1,00";"115";"m3";"mètre cube";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S7";"04/06/2013";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S7";"05/06/2013";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S7";"06/06/2013";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"6,00";"115";"m3";"mètre cube";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S7";"07/06/2013";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S7";"08/06/2013";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S7";"09/06/2013";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S7";"10/06/2013";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S7";"11/06/2013";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"1,36";"115";"m3";"mètre cube";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S7";"12/06/2013";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S7";"13/06/2013";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S7";"14/06/2013";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"6,00";"115";"m3";"mètre cube";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S7";"15/06/2013";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S7";"16/06/2013";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S7";"17/06/2013";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S7";"18/06/2013";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S7";"19/06/2013";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S7";"20/06/2013";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S7";"21/06/2013";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S7";"22/06/2013";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S7";"23/06/2013";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S7";"24/06/2013";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S7";"25/06/2013";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S7";"26/06/2013";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S7";"27/06/2013";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S7";"28/06/2013";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"5,50";"115";"m3";"mètre cube";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S7";"29/06/2013";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S7";"30/06/2013";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"01/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"182,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"01/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"0,25";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"02/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"168,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"02/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"0,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"03/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"159,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"03/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"0,25";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"04/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"178,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"04/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"0,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"05/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"182,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"05/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"0,25";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"06/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"169,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"06/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"1,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"07/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"186,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"07/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"0,25";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"08/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"172,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"08/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"0,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"09/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"179,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"09/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"0,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"10/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"150,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"10/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"0,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"11/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"171,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"11/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"0,75";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"12/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"193,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"12/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"0,50";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"13/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"184,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"13/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"2,50";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"14/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"194,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"14/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"0,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"15/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"149,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"15/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"0,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"16/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"155,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"16/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"0,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"17/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"182,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"17/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"9,25";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"18/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"272,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"18/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"5,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"19/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"167,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"19/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"6,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"20/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"216,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"20/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"1,75";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"21/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"201,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"21/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"1,50";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"22/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"195,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"22/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"6,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"23/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"228,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"23/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"7,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"24/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"259,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"24/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"0,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"25/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"104,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"25/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"0,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"26/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"155,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"26/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"0,25";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"27/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"376,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"27/06/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"342,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"27/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"920,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"27/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"189,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"27/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"0,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"28/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"182,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"28/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"1,50";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"29/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"190,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"29/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"2,50";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"30/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"212,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"30/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"0,25";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A4";"01/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"195,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A4";"02/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"181,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A4";"03/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"207,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A4";"04/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"204,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A4";"05/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"192,00";"120";"m3/j";"mètre cube par jour";"";""
