"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A2";"21/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A2";"22/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A2";"23/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A2";"24/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A2";"25/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A2";"26/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A2";"27/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A2";"28/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A2";"29/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A2";"30/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A3";"01/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"417,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A3";"01/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A3";"02/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"373,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A3";"02/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A3";"03/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"414,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A3";"03/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A3";"04/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A3";"04/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A3";"05/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"430,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A3";"05/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A3";"06/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"381,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A3";"06/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A3";"07/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A3";"07/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A3";"08/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"702,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A3";"08/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A3";"09/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1761,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A3";"09/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A3";"10/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"440,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A3";"10/06/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"350,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A3";"10/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"942,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A3";"10/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"549,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A3";"10/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A3";"11/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"483,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A3";"11/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A3";"12/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"440,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A3";"12/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A3";"13/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"621,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A3";"13/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A3";"14/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"427,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A3";"14/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A3";"15/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"420,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A3";"15/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A3";"16/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"359,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A3";"16/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A3";"17/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"780,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A3";"17/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A3";"18/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"471,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A3";"18/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A3";"19/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"910,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A3";"19/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A3";"20/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"566,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A3";"20/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A3";"21/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"807,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A3";"21/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A3";"22/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"747,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A3";"22/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A3";"23/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"423,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A3";"23/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A3";"24/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"408,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A3";"24/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A3";"25/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"411,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A3";"25/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A3";"26/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"410,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A3";"26/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A3";"27/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"422,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A3";"27/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A3";"28/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"415,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A3";"28/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A3";"29/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"365,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A3";"29/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A3";"30/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"361,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A3";"30/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A4";"01/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"451,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A4";"02/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"391,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A4";"03/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"430,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A4";"04/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"366,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A4";"05/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"447,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A4";"06/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"407,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A4";"07/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"420,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A4";"08/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"749,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A4";"09/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1925,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A4";"10/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A4";"10/06/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A4";"10/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A4";"10/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"884,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A4";"11/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"654,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A4";"12/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"629,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A4";"13/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"661,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A4";"14/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"440,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A4";"15/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"456,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A4";"16/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"377,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A4";"17/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"814,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A4";"18/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"514,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A4";"19/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"970,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A4";"20/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"614,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A4";"21/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"889,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A4";"22/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"851,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A4";"23/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"525,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A4";"24/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"507,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A4";"25/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"511,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A4";"26/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"529,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A4";"27/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"567,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A4";"28/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"569,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A4";"29/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"482,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A4";"30/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"451,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"A6";"30/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5170,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"S14";"30/06/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"825,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"S15";"30/06/2013";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"920,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280890101_029";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";"4683";"";"S15";"30/06/2013";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"81,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A3";"01/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1725,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A3";"02/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1643,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A3";"03/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1499,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A3";"04/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1448,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A3";"05/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1471,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A3";"06/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1443,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A3";"07/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"550,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A3";"07/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"677,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A3";"07/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1372,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A3";"08/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1496,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A3";"08/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,40";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A3";"09/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2132,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A3";"09/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A3";"10/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1631,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A3";"11/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1479,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A3";"11/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A3";"12/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1468,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A3";"12/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A3";"13/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1613,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A3";"13/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A3";"14/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1538,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280940101_029";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";"12585";"";"A3";"15/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1550,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
