"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"25/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9688,35";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"25/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"26/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"26/06/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"26/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"543,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"26/06/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"26/06/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,54";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"26/06/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"26/06/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"26/06/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,95";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"26/06/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"26/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9694,40";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"26/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"27/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9946,38";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"27/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"28/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9909,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"28/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"29/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9093,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"29/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"30/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9347,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"30/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"01/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11595,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"02/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11487,25";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"03/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"03/06/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"03/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"03/06/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"03/06/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"03/06/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"03/06/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"03/06/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,44";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"03/06/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"03/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12736,38";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"04/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"04/06/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"04/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"04/06/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,78";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"04/06/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,45";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"04/06/2013";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"04/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12152,38";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"04/06/2013";"1841";"Carbone Organique";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"163";"mg(C)/L";"milligramme de carbone par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"04/06/2013";"1957";"Nonylphenols";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"133";"µg/L";"microgramme par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"05/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"05/06/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"05/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"05/06/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"05/06/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"05/06/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"05/06/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"05/06/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,67";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"05/06/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"05/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12198,75";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"06/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13015,75";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"07/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12842,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"08/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"08/06/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"08/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"08/06/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"08/06/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"08/06/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"08/06/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"08/06/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"08/06/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"08/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13067,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"09/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19546,38";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"10/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12469,38";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"11/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"11/06/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"11/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"11/06/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"11/06/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"11/06/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"11/06/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"11/06/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,13";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"11/06/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"11/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13332,75";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"12/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12338,75";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"13/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13140,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"14/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"14/06/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"14/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"14/06/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"14/06/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"14/06/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"14/06/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"14/06/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,21";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"14/06/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"14/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11571,13";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"15/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10277,25";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"16/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10218,75";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"17/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"17/06/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"17/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"17/06/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"17/06/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,19";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"17/06/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"17/06/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"17/06/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,44";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"17/06/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"17/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14267,25";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"18/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12499,63";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"19/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15789,88";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"20/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"20/06/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"20/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"20/06/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"20/06/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"20/06/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"20/06/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"20/06/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,67";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"20/06/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"20/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12712,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"21/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15090,75";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"22/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12127,75";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"23/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"23/06/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"23/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"23/06/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"23/06/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"23/06/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"23/06/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"23/06/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,13";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"23/06/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"23/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12446,63";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"24/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12239,25";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"25/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11300,75";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"26/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"26/06/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"26/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"26/06/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"26/06/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"26/06/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"26/06/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"26/06/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"26/06/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"26/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11278,63";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"27/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11629,13";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"28/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12006,88";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"29/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10970,25";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"30/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10790,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A5";"01/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A5";"02/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A5";"03/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
