"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"S13";"30/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"S14";"30/06/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"21510,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"S14";"30/06/2013";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"125,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"S15";"30/06/2013";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"25000,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"S15";"30/06/2013";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1175,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400102_029";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";"12000";"";"A3";"01/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1711,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400102_029";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";"12000";"";"A3";"02/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1691,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400102_029";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";"12000";"";"A3";"03/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1582,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400102_029";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";"12000";"";"A3";"04/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1538,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400102_029";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";"12000";"";"A3";"05/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"410,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400102_029";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";"12000";"";"A3";"05/06/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400102_029";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";"12000";"";"A3";"05/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"741,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400102_029";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";"12000";"";"A3";"05/06/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400102_029";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";"12000";"";"A3";"05/06/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400102_029";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";"12000";"";"A3";"05/06/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,15";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400102_029";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";"12000";"";"A3";"05/06/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400102_029";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";"12000";"";"A3";"05/06/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400102_029";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";"12000";"";"A3";"05/06/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400102_029";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";"12000";"";"A3";"05/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1534,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400102_029";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";"12000";"";"A3";"06/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1516,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400102_029";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";"12000";"";"A3";"07/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1543,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400102_029";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";"12000";"";"A3";"08/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2700,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400102_029";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";"12000";"";"A3";"08/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,90";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400102_029";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";"12000";"";"A3";"09/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2386,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400102_029";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";"12000";"";"A3";"09/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400102_029";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";"12000";"";"A3";"10/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1865,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400102_029";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";"12000";"";"A3";"11/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1622,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400102_029";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";"12000";"";"A3";"11/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400102_029";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";"12000";"";"A3";"12/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1694,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400102_029";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";"12000";"";"A3";"12/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400102_029";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";"12000";"";"A3";"13/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1839,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400102_029";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";"12000";"";"A3";"13/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400102_029";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";"12000";"";"A3";"14/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1636,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400102_029";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";"12000";"";"A3";"15/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1686,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400102_029";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";"12000";"";"A3";"16/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1757,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400102_029";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";"12000";"";"A3";"16/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400102_029";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";"12000";"";"A3";"17/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2089,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400102_029";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";"12000";"";"A3";"17/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,30";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400102_029";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";"12000";"";"A3";"18/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"400,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400102_029";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";"12000";"";"A3";"18/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"638,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400102_029";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";"12000";"";"A3";"18/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2321,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400102_029";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";"12000";"";"A3";"18/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,30";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400102_029";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";"12000";"";"A3";"19/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2817,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400102_029";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";"12000";"";"A3";"19/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,70";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400102_029";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";"12000";"";"A3";"20/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2224,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400102_029";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";"12000";"";"A3";"20/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400102_029";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";"12000";"";"A3";"21/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1555,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400102_029";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";"12000";"";"A3";"22/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1455,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400102_029";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";"12000";"";"A3";"22/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400102_029";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";"12000";"";"A3";"23/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1513,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400102_029";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";"12000";"";"A3";"23/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400102_029";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";"12000";"";"A3";"24/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1634,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400102_029";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";"12000";"";"A3";"25/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1524,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400102_029";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";"12000";"";"A3";"26/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1553,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400102_029";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";"12000";"";"A3";"27/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1466,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400102_029";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";"12000";"";"A3";"27/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400102_029";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";"12000";"";"A3";"28/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1499,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400102_029";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";"12000";"";"A3";"28/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400102_029";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";"12000";"";"A3";"29/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1591,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400102_029";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";"12000";"";"A3";"29/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400102_029";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";"12000";"";"A3";"30/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1748,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400102_029";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";"12000";"";"A3";"30/06/2013";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"56758,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400102_029";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";"12000";"";"A4";"01/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1625,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400102_029";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";"12000";"";"A4";"02/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1568,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400102_029";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";"12000";"";"A4";"03/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1512,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400102_029";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";"12000";"";"A4";"04/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1289,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400102_029";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";"12000";"";"A4";"05/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,60";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400102_029";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";"12000";"";"A4";"05/06/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400102_029";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";"12000";"";"A4";"05/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400102_029";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";"12000";"";"A4";"05/06/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400102_029";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";"12000";"";"A4";"05/06/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400102_029";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";"12000";"";"A4";"05/06/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,21";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400102_029";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";"12000";"";"A4";"05/06/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400102_029";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";"12000";"";"A4";"05/06/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400102_029";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";"12000";"";"A4";"05/06/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,11";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400102_029";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";"12000";"";"A4";"05/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1404,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400102_029";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";"12000";"";"A4";"06/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1393,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400102_029";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";"12000";"";"A4";"07/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1423,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400102_029";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";"12000";"";"A4";"08/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2659,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400102_029";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";"12000";"";"A4";"09/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2374,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400102_029";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";"12000";"";"A4";"10/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1801,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400102_029";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";"12000";"";"A4";"11/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1607,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400102_029";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";"12000";"";"A4";"12/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1507,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400102_029";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";"12000";"";"A4";"13/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1837,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400102_029";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";"12000";"";"A4";"14/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1578,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400102_029";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";"12000";"";"A4";"15/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1632,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400102_029";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";"12000";"";"A4";"16/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1633,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400102_029";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";"12000";"";"A4";"17/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2105,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400102_029";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";"12000";"";"A4";"18/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400102_029";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";"12000";"";"A4";"18/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400102_029";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";"12000";"";"A4";"18/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2345,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400102_029";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";"12000";"";"A4";"19/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2904,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400102_029";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";"12000";"";"A4";"20/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2201,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400102_029";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";"12000";"";"A4";"21/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1617,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400102_029";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";"12000";"";"A4";"22/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1501,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400102_029";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";"12000";"";"A4";"23/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1465,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400102_029";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";"12000";"";"A4";"24/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1598,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400102_029";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";"12000";"";"A4";"25/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1291,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400102_029";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";"12000";"";"A4";"26/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1421,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400102_029";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";"12000";"";"A4";"27/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1355,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400102_029";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";"12000";"";"A4";"28/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1458,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400102_029";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";"12000";"";"A4";"29/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1517,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400102_029";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";"12000";"";"A4";"30/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1624,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400102_029";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";"12000";"";"A6";"03/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2222,35";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400102_029";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";"12000";"";"A6";"10/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2213,64";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400102_029";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";"12000";"";"A6";"17/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2884,22";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400102_029";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";"12000";"";"A6";"24/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2446,23";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400102_029";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";"12000";"";"S10";"12/06/2013";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"4000,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400102_029";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";"12000";"";"S11";"30/06/2013";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"2000,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400102_029";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";"12000";"";"S14";"30/06/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1500,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400102_029";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";"12000";"";"S6";"03/06/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"112240,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400102_029";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";"12000";"";"S6";"03/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2222,35";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400102_029";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";"12000";"";"S6";"10/06/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"111800,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400102_029";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";"12000";"";"S6";"10/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2213,64";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400102_029";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";"12000";"";"S6";"17/06/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"99800,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400102_029";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";"12000";"";"S6";"17/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2884,22";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400102_029";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";"12000";"";"S6";"24/06/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"111700,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400102_029";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";"12000";"";"S6";"24/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2446,23";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A3";"01/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"630,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A3";"02/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"559,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A3";"03/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"480,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A3";"04/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"647,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A3";"05/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A3";"05/06/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A3";"05/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"371,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A3";"05/06/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A3";"05/06/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A3";"05/06/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,15";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A3";"05/06/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A3";"05/06/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A3";"05/06/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A3";"05/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"691,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A3";"06/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"690,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A3";"07/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"723,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A3";"08/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"696,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A3";"08/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,90";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A3";"09/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"738,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A3";"09/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A3";"10/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"692,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A3";"11/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"744,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
