"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"A4";"15/06/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"A4";"15/06/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"A4";"15/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3700,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"A4";"16/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3666,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"A4";"17/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4765,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"A4";"18/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3828,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"A4";"19/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5728,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"A4";"20/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5384,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"A4";"21/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4429,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"A4";"22/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5011,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"A4";"23/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"A4";"23/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"A4";"23/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5398,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"A4";"24/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"162";"mg/L";"milligramme par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"A4";"24/06/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"A4";"24/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"A4";"24/06/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"A4";"24/06/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"A4";"24/06/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"A4";"24/06/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"A4";"24/06/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"A4";"24/06/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"A4";"24/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4415,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"A4";"25/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4156,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"A4";"26/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4578,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"A4";"27/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4155,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"A4";"28/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4564,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"A4";"29/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4061,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"A4";"30/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4012,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"A6";"03/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1433,41";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"A6";"04/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1418,04";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"A6";"05/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2154,72";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"A6";"06/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1001,64";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"A6";"07/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"879,06";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"A6";"10/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1892,67";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"A6";"11/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2651,74";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"A6";"13/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1646,75";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"A6";"14/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2116,84";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"A6";"17/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2191,45";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"A6";"18/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2580,20";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"A6";"19/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1324,30";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"A6";"20/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2973,48";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"A6";"21/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"721,60";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"A6";"24/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2197,16";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"A6";"25/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2155,74";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"A6";"26/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2001,16";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"A6";"27/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4024,58";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"A6";"28/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2289,14";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S10";"28/06/2013";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S11";"06/06/2013";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"460,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S11";"13/06/2013";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"220,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S11";"20/06/2013";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"260,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S11";"27/06/2013";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"140,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S14";"28/06/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S15";"28/06/2013";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S15";"28/06/2013";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S4";"03/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"157,00";"115";"m3";"mètre cube";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S4";"03/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1433,41";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S4";"04/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"156,00";"115";"m3";"mètre cube";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S4";"04/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1418,04";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S4";"05/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"201,00";"115";"m3";"mètre cube";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S4";"05/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2154,72";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S4";"06/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"102,00";"115";"m3";"mètre cube";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S4";"06/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1001,64";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S4";"07/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"98,00";"115";"m3";"mètre cube";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S4";"07/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"879,06";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S4";"10/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"211,00";"115";"m3";"mètre cube";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S4";"10/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1892,67";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S4";"11/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"217,00";"115";"m3";"mètre cube";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S4";"11/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2651,74";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S4";"13/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"175,00";"115";"m3";"mètre cube";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S4";"13/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1646,75";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S4";"14/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"187,00";"115";"m3";"mètre cube";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S4";"14/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2116,84";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S4";"17/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"205,00";"115";"m3";"mètre cube";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S4";"17/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2191,45";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S4";"18/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"190,00";"115";"m3";"mètre cube";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S4";"18/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2580,20";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S4";"19/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"95,00";"115";"m3";"mètre cube";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S4";"19/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1324,30";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S4";"20/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"213,00";"115";"m3";"mètre cube";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S4";"20/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2973,48";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S4";"21/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"55,00";"115";"m3";"mètre cube";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S4";"21/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"721,60";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S4";"24/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"196,00";"115";"m3";"mètre cube";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S4";"24/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2197,16";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S4";"25/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"183,00";"115";"m3";"mètre cube";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S4";"25/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2155,74";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S4";"26/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"196,00";"115";"m3";"mètre cube";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S4";"26/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2001,16";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S4";"27/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"178,00";"115";"m3";"mètre cube";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S4";"27/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4024,58";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S4";"28/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"166,00";"115";"m3";"mètre cube";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S4";"28/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2289,14";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S6";"03/06/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4440,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S6";"03/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"966,14";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S6";"04/06/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7980,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S6";"04/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1708,52";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S6";"05/06/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8400,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S6";"05/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1582,56";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S6";"06/06/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11340,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S6";"06/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2268,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S6";"10/06/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7920,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S6";"10/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1602,22";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S6";"11/06/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8700,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S6";"11/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1601,67";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S6";"13/06/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10200,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S6";"13/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2008,38";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S6";"14/06/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7100,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S6";"14/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1378,11";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S6";"17/06/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9420,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S6";"17/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1882,12";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S6";"18/06/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9020,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S6";"18/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1748,08";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S6";"19/06/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9300,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S6";"19/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1673,07";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S6";"20/06/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9560,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S6";"20/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1767,64";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S6";"21/06/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13940,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S6";"21/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2648,60";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S6";"24/06/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6440,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S6";"24/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1201,70";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S6";"25/06/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6940,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S6";"25/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1407,43";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S6";"26/06/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11760,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S6";"26/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2416,68";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S6";"27/06/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10960,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S6";"27/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2158,02";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S6";"28/06/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9920,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S6";"28/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2018,72";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S9";"12/06/2013";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"6,54";"115";"m3";"mètre cube";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3190_029";"036140201000";"ST HILAIRE DE BRIOUZE";"61";"61402";"Saint-Hilaire-de-Briouze";"455369,164700002";"6849910,5777";"220";"";"A3";"11/06/2013";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,80";"27";"°C";"degré Celsius";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3190_029";"036140201000";"ST HILAIRE DE BRIOUZE";"61";"61402";"Saint-Hilaire-de-Briouze";"455369,164700002";"6849910,5777";"220";"";"A3";"11/06/2013";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,40";"264";"unité pH";"unité pH";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3190_029";"036140201000";"ST HILAIRE DE BRIOUZE";"61";"61402";"Saint-Hilaire-de-Briouze";"455369,164700002";"6849910,5777";"220";"";"A3";"11/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"188,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3190_029";"036140201000";"ST HILAIRE DE BRIOUZE";"61";"61402";"Saint-Hilaire-de-Briouze";"455369,164700002";"6849910,5777";"220";"";"A3";"11/06/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"280,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3190_029";"036140201000";"ST HILAIRE DE BRIOUZE";"61";"61402";"Saint-Hilaire-de-Briouze";"455369,164700002";"6849910,5777";"220";"";"A3";"11/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"592,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3190_029";"036140201000";"ST HILAIRE DE BRIOUZE";"61";"61402";"Saint-Hilaire-de-Briouze";"455369,164700002";"6849910,5777";"220";"";"A3";"11/06/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3190_029";"036140201000";"ST HILAIRE DE BRIOUZE";"61";"61402";"Saint-Hilaire-de-Briouze";"455369,164700002";"6849910,5777";"220";"";"A3";"11/06/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3190_029";"036140201000";"ST HILAIRE DE BRIOUZE";"61";"61402";"Saint-Hilaire-de-Briouze";"455369,164700002";"6849910,5777";"220";"";"A3";"11/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,60";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3190_029";"036140201000";"ST HILAIRE DE BRIOUZE";"61";"61402";"Saint-Hilaire-de-Briouze";"455369,164700002";"6849910,5777";"220";"";"A3";"11/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3190_029";"036140201000";"ST HILAIRE DE BRIOUZE";"61";"61402";"Saint-Hilaire-de-Briouze";"455369,164700002";"6849910,5777";"220";"";"A4";"11/06/2013";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,80";"27";"°C";"degré Celsius";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3190_029";"036140201000";"ST HILAIRE DE BRIOUZE";"61";"61402";"Saint-Hilaire-de-Briouze";"455369,164700002";"6849910,5777";"220";"";"A4";"11/06/2013";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,10";"264";"unité pH";"unité pH";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3190_029";"036140201000";"ST HILAIRE DE BRIOUZE";"61";"61402";"Saint-Hilaire-de-Briouze";"455369,164700002";"6849910,5777";"220";"";"A4";"11/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3190_029";"036140201000";"ST HILAIRE DE BRIOUZE";"61";"61402";"Saint-Hilaire-de-Briouze";"455369,164700002";"6849910,5777";"220";"";"A4";"11/06/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3190_029";"036140201000";"ST HILAIRE DE BRIOUZE";"61";"61402";"Saint-Hilaire-de-Briouze";"455369,164700002";"6849910,5777";"220";"";"A4";"11/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3190_029";"036140201000";"ST HILAIRE DE BRIOUZE";"61";"61402";"Saint-Hilaire-de-Briouze";"455369,164700002";"6849910,5777";"220";"";"A4";"11/06/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
