"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502670101_029";"035026702000";"LESSAY";"50";"50267";"Lessay";"369466,193700001";"6911596,1043";"5000";"";"S4";"13/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,00";"115";"m3";"mètre cube";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502670101_029";"035026702000";"LESSAY";"50";"50267";"Lessay";"369466,193700001";"6911596,1043";"5000";"";"S4";"13/06/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2000,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502670101_029";"035026702000";"LESSAY";"50";"50267";"Lessay";"369466,193700001";"6911596,1043";"5000";"";"S4";"13/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"24,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502670101_029";"035026702000";"LESSAY";"50";"50267";"Lessay";"369466,193700001";"6911596,1043";"5000";"";"S4";"18/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,00";"115";"m3";"mètre cube";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502670101_029";"035026702000";"LESSAY";"50";"50267";"Lessay";"369466,193700001";"6911596,1043";"5000";"";"S4";"18/06/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3000,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502670101_029";"035026702000";"LESSAY";"50";"50267";"Lessay";"369466,193700001";"6911596,1043";"5000";"";"S4";"18/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"36,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502670101_029";"035026702000";"LESSAY";"50";"50267";"Lessay";"369466,193700001";"6911596,1043";"5000";"";"S4";"21/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,00";"115";"m3";"mètre cube";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502670101_029";"035026702000";"LESSAY";"50";"50267";"Lessay";"369466,193700001";"6911596,1043";"5000";"";"S4";"21/06/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6000,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502670101_029";"035026702000";"LESSAY";"50";"50267";"Lessay";"369466,193700001";"6911596,1043";"5000";"";"S4";"21/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"72,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502670101_029";"035026702000";"LESSAY";"50";"50267";"Lessay";"369466,193700001";"6911596,1043";"5000";"";"S4";"24/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"115";"m3";"mètre cube";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502670101_029";"035026702000";"LESSAY";"50";"50267";"Lessay";"369466,193700001";"6911596,1043";"5000";"";"S4";"24/06/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1000,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502670101_029";"035026702000";"LESSAY";"50";"50267";"Lessay";"369466,193700001";"6911596,1043";"5000";"";"S4";"24/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502670101_029";"035026702000";"LESSAY";"50";"50267";"Lessay";"369466,193700001";"6911596,1043";"5000";"";"S4";"25/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"115";"m3";"mètre cube";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502670101_029";"035026702000";"LESSAY";"50";"50267";"Lessay";"369466,193700001";"6911596,1043";"5000";"";"S4";"25/06/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5000,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502670101_029";"035026702000";"LESSAY";"50";"50267";"Lessay";"369466,193700001";"6911596,1043";"5000";"";"S4";"25/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"60,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502670101_029";"035026702000";"LESSAY";"50";"50267";"Lessay";"369466,193700001";"6911596,1043";"5000";"";"S4";"28/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,00";"115";"m3";"mètre cube";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502670101_029";"035026702000";"LESSAY";"50";"50267";"Lessay";"369466,193700001";"6911596,1043";"5000";"";"S4";"28/06/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7000,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502670101_029";"035026702000";"LESSAY";"50";"50267";"Lessay";"369466,193700001";"6911596,1043";"5000";"";"S4";"28/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"84,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A3";"01/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"588,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A3";"02/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"592,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A3";"03/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"536,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A3";"04/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"540,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A3";"04/06/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A3";"04/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"941,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A3";"04/06/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A3";"04/06/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,68";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A3";"04/06/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,46";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A3";"04/06/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,11";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A3";"04/06/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A3";"04/06/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A3";"04/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"325,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A3";"05/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"530,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A3";"06/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"492,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A3";"07/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"503,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A3";"08/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"562,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A3";"09/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"571,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A3";"10/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"533,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A3";"11/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"510,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A3";"12/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"513,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A3";"13/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"499,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A3";"14/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"502,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A3";"15/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"523,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A3";"16/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"532,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A3";"17/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"920,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A3";"18/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"590,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A3";"18/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"672,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A3";"18/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"557,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A3";"19/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"553,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A3";"20/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"548,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A3";"21/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"570,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A3";"22/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"596,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A3";"23/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"677,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A3";"24/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"580,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A3";"25/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"559,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A3";"26/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"585,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A3";"27/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"543,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A3";"28/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"638,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A3";"29/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"617,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A3";"30/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"617,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A4";"01/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"548,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A4";"02/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"551,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A4";"03/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"515,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A4";"04/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A4";"04/06/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A4";"04/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A4";"04/06/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A4";"04/06/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,16";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A4";"04/06/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,31";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A4";"04/06/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,36";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A4";"04/06/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,41";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A4";"04/06/2013";"1449";"Escherichia coli";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A4";"04/06/2013";"1451";"Recherche de Salmonelles";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A4";"04/06/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,97";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A4";"04/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"342,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A4";"05/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"527,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A4";"06/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"491,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A4";"07/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"506,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A4";"08/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"558,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A4";"09/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"595,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A4";"10/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"547,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A4";"11/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"550,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A4";"12/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"562,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A4";"13/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"546,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A4";"14/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"557,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A4";"15/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"564,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A4";"16/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"606,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A4";"17/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1055,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A4";"18/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A4";"18/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A4";"18/06/2013";"1449";"Escherichia coli";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A4";"18/06/2013";"1451";"Recherche de Salmonelles";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A4";"18/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"644,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A4";"19/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"665,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A4";"20/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"543,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A4";"21/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"559,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A4";"22/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"581,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A4";"23/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"662,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A4";"24/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"542,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A4";"25/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"527,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A4";"26/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"577,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A4";"27/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"486,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A4";"28/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"611,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A4";"29/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"550,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A4";"30/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"576,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A6";"03/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,00";"115";"m3";"mètre cube";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A6";"05/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,00";"115";"m3";"mètre cube";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A6";"06/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,00";"115";"m3";"mètre cube";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A6";"10/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,00";"115";"m3";"mètre cube";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A6";"11/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"126,00";"115";"m3";"mètre cube";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A6";"11/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"677,90";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A6";"12/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"113,00";"115";"m3";"mètre cube";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A6";"12/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"648,60";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A6";"13/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"156,00";"115";"m3";"mètre cube";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A6";"13/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"976,60";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A6";"14/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"130,00";"115";"m3";"mètre cube";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A6";"14/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"755,30";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A6";"17/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"144,00";"115";"m3";"mètre cube";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A6";"17/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"925,90";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A6";"18/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"138,00";"115";"m3";"mètre cube";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A6";"18/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"797,60";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A6";"19/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"147,00";"115";"m3";"mètre cube";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A6";"19/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"873,20";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A6";"20/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"135,00";"115";"m3";"mètre cube";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A6";"20/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"698,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A6";"21/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"136,00";"115";"m3";"mètre cube";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A6";"21/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"696,30";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A6";"24/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"166,00";"115";"m3";"mètre cube";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A6";"24/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1091,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A6";"25/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"158,00";"115";"m3";"mètre cube";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A6";"25/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"985,90";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A6";"26/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"168,00";"115";"m3";"mètre cube";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A6";"26/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"971,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A6";"27/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"131,00";"115";"m3";"mètre cube";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A6";"28/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"125,00";"115";"m3";"mètre cube";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A6";"28/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"610,00";"67";"kg";"kilogramme";"";""
