"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"S10";"30/06/2013";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"7750,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"S11";"30/06/2013";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"220,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"S12";"30/06/2013";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"138,40";"115";"m3";"mètre cube";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"S13";"30/06/2013";"1098";"Volume";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"11,65";"115";"m3";"mètre cube";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"S15";"11/06/2013";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"306,90";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"S15";"11/06/2013";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"20,06";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"S15";"12/06/2013";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"283,90";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"S15";"12/06/2013";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"18,65";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"S15";"13/06/2013";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"365,90";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"S15";"13/06/2013";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"23,32";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"S15";"14/06/2013";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"316,40";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"S15";"14/06/2013";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"20,51";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"S15";"17/06/2013";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"374,10";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"S15";"17/06/2013";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"23,36";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"S15";"18/06/2013";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"351,10";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"S15";"18/06/2013";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"26,17";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"S15";"19/06/2013";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"352,80";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"S15";"19/06/2013";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"22,70";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"S15";"20/06/2013";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"317,30";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"S15";"20/06/2013";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"20,40";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"S15";"21/06/2013";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"314,70";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"S15";"21/06/2013";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"20,13";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"S15";"24/06/2013";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"430,10";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"S15";"24/06/2013";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"26,90";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"S15";"25/06/2013";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"357,30";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"S15";"25/06/2013";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"23,83";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"S15";"26/06/2013";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"413,30";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"S15";"26/06/2013";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"25,41";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"S15";"27/06/2013";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"309,70";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"S15";"27/06/2013";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"20,23";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"S15";"28/06/2013";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"308,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"S15";"28/06/2013";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"19,87";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"S4";"03/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,00";"115";"m3";"mètre cube";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"S4";"05/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,00";"115";"m3";"mètre cube";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"S4";"06/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,00";"115";"m3";"mètre cube";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"S4";"10/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,00";"115";"m3";"mètre cube";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"S4";"11/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"126,00";"115";"m3";"mètre cube";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"S4";"11/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"677,90";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"S4";"12/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"113,00";"115";"m3";"mètre cube";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"S4";"12/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"648,60";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"S4";"13/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"156,00";"115";"m3";"mètre cube";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"S4";"13/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"976,60";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"S4";"14/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"130,00";"115";"m3";"mètre cube";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"S4";"14/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"755,30";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"S4";"17/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"144,00";"115";"m3";"mètre cube";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"S4";"17/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"925,90";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"S4";"18/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"138,00";"115";"m3";"mètre cube";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"S4";"18/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"797,60";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"S4";"19/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"147,00";"115";"m3";"mètre cube";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"S4";"19/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"873,20";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"S4";"20/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"135,00";"115";"m3";"mètre cube";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"S4";"20/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"698,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"S4";"21/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"136,00";"115";"m3";"mètre cube";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"S4";"21/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"696,30";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"S4";"24/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"166,00";"115";"m3";"mètre cube";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"S4";"24/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1091,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"S4";"25/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"158,00";"115";"m3";"mètre cube";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"S4";"25/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"985,90";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"S4";"26/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"168,00";"115";"m3";"mètre cube";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"S4";"26/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"971,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"S4";"27/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"131,00";"115";"m3";"mètre cube";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"S4";"28/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"125,00";"115";"m3";"mètre cube";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"S4";"28/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"610,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"S7";"30/06/2013";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"20,86";"115";"m3";"mètre cube";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504030101_029";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";"10000";"";"A3";"01/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"403,50";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504030101_029";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";"10000";"";"A3";"02/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"418,50";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504030101_029";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";"10000";"";"A3";"03/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"386,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504030101_029";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";"10000";"";"A3";"04/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"386,50";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504030101_029";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";"10000";"";"A3";"05/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"387,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504030101_029";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";"10000";"";"A3";"06/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"386,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504030101_029";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";"10000";"";"A3";"07/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"398,50";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504030101_029";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";"10000";"";"A3";"08/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"359,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504030101_029";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";"10000";"";"A3";"09/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"378,50";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504030101_029";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";"10000";"";"A3";"10/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"376,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504030101_029";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";"10000";"";"A3";"10/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1410,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504030101_029";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";"10000";"";"A3";"10/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"373,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504030101_029";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";"10000";"";"A3";"10/06/2013";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1168,00";"93";"kW.h";"kiloWatt-heure";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504030101_029";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";"10000";"";"A3";"11/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"404,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504030101_029";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";"10000";"";"A3";"11/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504030101_029";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";"10000";"";"A3";"12/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"381,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504030101_029";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";"10000";"";"A3";"12/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504030101_029";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";"10000";"";"A3";"13/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"335,50";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504030101_029";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";"10000";"";"A3";"14/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"371,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504030101_029";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";"10000";"";"A3";"15/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"362,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504030101_029";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";"10000";"";"A3";"16/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"371,50";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504030101_029";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";"10000";"";"A3";"17/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"404,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504030101_029";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";"10000";"";"A3";"17/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504030101_029";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";"10000";"";"A3";"18/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"339,50";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504030101_029";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";"10000";"";"A3";"19/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"330,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504030101_029";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";"10000";"";"A3";"20/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"330,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504030101_029";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";"10000";"";"A3";"21/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"381,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504030101_029";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";"10000";"";"A3";"21/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504030101_029";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";"10000";"";"A3";"22/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"425,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504030101_029";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";"10000";"";"A3";"22/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,40";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504030101_029";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";"10000";"";"A3";"23/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"423,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504030101_029";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";"10000";"";"A3";"23/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504030101_029";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";"10000";"";"A3";"24/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"417,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504030101_029";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";"10000";"";"A3";"25/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"387,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504030101_029";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";"10000";"";"A3";"26/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"367,50";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504030101_029";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";"10000";"";"A3";"27/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"409,50";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504030101_029";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";"10000";"";"A3";"28/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"436,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504030101_029";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";"10000";"";"A3";"28/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504030101_029";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";"10000";"";"A3";"29/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"405,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504030101_029";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";"10000";"";"A3";"30/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"828,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504030101_029";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";"10000";"";"A3";"30/06/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"370,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504030101_029";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";"10000";"";"A3";"30/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"805,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504030101_029";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";"10000";"";"A3";"30/06/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504030101_029";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";"10000";"";"A3";"30/06/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504030101_029";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";"10000";"";"A3";"30/06/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"0,03";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504030101_029";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";"10000";"";"A3";"30/06/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,23";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504030101_029";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";"10000";"";"A3";"30/06/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504030101_029";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";"10000";"";"A3";"30/06/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504030101_029";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";"10000";"";"A3";"30/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"382,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504030101_029";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";"10000";"";"A4";"01/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"410,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504030101_029";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";"10000";"";"A4";"02/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"423,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504030101_029";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";"10000";"";"A4";"03/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"403,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504030101_029";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";"10000";"";"A4";"04/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"411,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504030101_029";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";"10000";"";"A4";"05/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"430,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504030101_029";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";"10000";"";"A4";"06/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"437,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504030101_029";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";"10000";"";"A4";"07/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"436,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504030101_029";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";"10000";"";"A4";"08/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"358,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504030101_029";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";"10000";"";"A4";"09/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"381,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504030101_029";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";"10000";"";"A4";"10/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504030101_029";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";"10000";"";"A4";"10/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504030101_029";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";"10000";"";"A4";"10/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"394,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504030101_029";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";"10000";"";"A4";"11/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"419,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504030101_029";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";"10000";"";"A4";"12/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"407,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504030101_029";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";"10000";"";"A4";"13/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"346,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504030101_029";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";"10000";"";"A4";"14/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"369,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504030101_029";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";"10000";"";"A4";"15/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"364,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504030101_029";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";"10000";"";"A4";"16/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"387,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504030101_029";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";"10000";"";"A4";"17/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"425,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504030101_029";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";"10000";"";"A4";"18/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"343,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504030101_029";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";"10000";"";"A4";"19/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"335,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504030101_029";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";"10000";"";"A4";"20/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"331,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504030101_029";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";"10000";"";"A4";"21/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"405,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504030101_029";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";"10000";"";"A4";"22/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"469,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504030101_029";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";"10000";"";"A4";"23/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"466,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504030101_029";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";"10000";"";"A4";"24/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"461,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504030101_029";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";"10000";"";"A4";"25/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"409,00";"120";"m3/j";"mètre cube par jour";"";""
