"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"S4";"27/06/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"548000,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"S4";"27/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3233,20";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"S4";"28/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"694,00";"115";"m3";"mètre cube";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"S4";"28/06/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"694000,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"S4";"28/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4094,60";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A3";"01/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,26";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A3";"02/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,81";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A3";"03/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,84";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A3";"04/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"306,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A3";"04/06/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A3";"04/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"762,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A3";"04/06/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A3";"04/06/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A3";"04/06/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"0,03";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A3";"04/06/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,23";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A3";"04/06/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A3";"04/06/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A3";"04/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A3";"04/06/2013";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"93";"kW.h";"kiloWatt-heure";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A3";"05/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,25";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A3";"06/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,52";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A3";"07/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,28";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A3";"08/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,25";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A3";"09/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,40";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A3";"10/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,92";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A3";"11/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,41";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A3";"12/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,98";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A3";"13/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,83";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A3";"14/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,42";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A3";"15/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,26";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A3";"16/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,02";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A3";"17/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,23";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A3";"18/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,74";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A3";"19/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,06";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A3";"20/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,67";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A3";"21/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,52";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A3";"22/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,01";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A3";"23/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,24";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A3";"24/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,95";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A3";"25/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,91";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A3";"26/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,86";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A3";"27/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,08";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A3";"28/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,25";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A3";"29/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,53";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A3";"30/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,58";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A4";"01/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,26";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A4";"02/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,81";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A4";"03/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,84";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A4";"04/06/2013";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,85";"264";"unité pH";"unité pH";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A4";"04/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"162";"mg/L";"milligramme par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A4";"04/06/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A4";"04/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A4";"04/06/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A4";"04/06/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A4";"04/06/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"0,03";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A4";"04/06/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,23";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A4";"04/06/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A4";"04/06/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A4";"04/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A4";"04/06/2013";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"27";"°C";"degré Celsius";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A4";"05/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,25";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A4";"06/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,52";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A4";"07/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,28";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A4";"08/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,25";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A4";"09/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,40";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A4";"10/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,92";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A4";"11/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,41";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A4";"12/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,98";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A4";"13/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,83";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A4";"14/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,42";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A4";"15/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,26";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A4";"16/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,02";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A4";"17/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,23";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A4";"18/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,74";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A4";"19/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,06";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A4";"20/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,67";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A4";"21/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,52";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A4";"22/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,01";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A4";"23/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,24";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A4";"24/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,95";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A4";"25/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,91";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A4";"26/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,86";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A4";"27/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,08";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A4";"28/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,25";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A4";"29/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,53";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A4";"30/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,58";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A3";"01/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A3";"02/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A3";"03/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A3";"04/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A3";"05/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A3";"06/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A3";"07/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A3";"08/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A3";"09/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A3";"10/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A3";"11/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A3";"12/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A3";"13/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A3";"14/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A3";"15/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A3";"16/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A3";"17/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A3";"18/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A3";"19/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A3";"20/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A3";"21/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A3";"22/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A3";"23/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A3";"24/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A3";"25/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A3";"26/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A3";"27/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A3";"28/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A3";"29/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A3";"30/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A4";"01/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A4";"02/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A4";"03/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A4";"04/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A4";"05/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A4";"06/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A4";"07/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A4";"08/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A4";"09/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A4";"10/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A4";"11/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A4";"12/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A4";"13/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A4";"14/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A4";"15/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A4";"16/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A4";"17/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A4";"18/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A4";"19/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A4";"20/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A4";"21/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";""
