"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A3";"11/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"262,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A3";"12/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"367,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A3";"13/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"799,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A3";"14/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"799,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A3";"14/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,40";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A3";"15/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"534,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A3";"16/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"447,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A3";"17/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"554,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A3";"18/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"440,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A3";"19/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"478,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A3";"19/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A3";"20/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"636,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A3";"20/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,50";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A3";"21/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"691,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A3";"21/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,50";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A3";"22/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"422,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A3";"22/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,50";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A3";"23/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"383,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A3";"23/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,30";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A3";"24/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A3";"24/06/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A3";"24/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"688,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A3";"24/06/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A3";"24/06/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A3";"24/06/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A3";"24/06/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,68";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A3";"24/06/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,13";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A3";"24/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"430,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A3";"25/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"416,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A3";"26/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"432,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A3";"27/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"398,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A3";"28/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"406,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A3";"28/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,10";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A3";"29/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"382,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A3";"30/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"327,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A4";"01/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1170,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A4";"02/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"913,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A4";"03/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"806,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A4";"04/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"718,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A4";"05/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"669,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A4";"06/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"613,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A4";"07/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"594,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A4";"08/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"562,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A4";"09/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"293,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A4";"10/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"374,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A4";"11/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"262,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A4";"12/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"367,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A4";"13/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"799,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A4";"14/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"799,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A4";"15/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"534,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A4";"16/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"447,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A4";"17/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"554,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A4";"18/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"440,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A4";"19/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"478,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A4";"20/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"636,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A4";"21/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"691,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A4";"22/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"422,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A4";"23/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"383,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A4";"24/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A4";"24/06/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A4";"24/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A4";"24/06/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A4";"24/06/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,87";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A4";"24/06/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,11";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A4";"24/06/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,86";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A4";"24/06/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,81";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A4";"24/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"430,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A4";"25/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"416,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A4";"26/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"432,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A4";"27/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"398,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A4";"28/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"406,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A4";"29/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"382,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A4";"30/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"327,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A6";"30/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3474,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"S15";"30/06/2013";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"50,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"A3";"01/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"A3";"02/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"A3";"03/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"A3";"04/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"A3";"05/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"A3";"06/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"A3";"07/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"A3";"07/06/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"A3";"07/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"412,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"A3";"07/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"A3";"07/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"A3";"08/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"186,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"A3";"09/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"A3";"10/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"A3";"11/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"A3";"12/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"A3";"13/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"A3";"14/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"A3";"15/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"A3";"16/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"198,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"A3";"17/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"A3";"18/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"A3";"19/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"A3";"20/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"A3";"21/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"158,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"A3";"22/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"A3";"23/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"A3";"24/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"A3";"25/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"A3";"26/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"A3";"27/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"A4";"01/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"A4";"02/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"A4";"03/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"A4";"04/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"A4";"05/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"A4";"06/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"A4";"07/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,20";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"A4";"07/06/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"A4";"07/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"30,00";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"A4";"07/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"A4";"08/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"186,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"A4";"09/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"A4";"10/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"A4";"11/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"A4";"12/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"A4";"13/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"A4";"14/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"A4";"15/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"A4";"16/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"198,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"A4";"17/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"A4";"18/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"A4";"19/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"A4";"20/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"A4";"21/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"158,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"A4";"22/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"A4";"23/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"A4";"24/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"A4";"25/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
