"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"A4";"26/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"A4";"27/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"S14";"30/06/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"763,20";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A3";"01/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A3";"02/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"251,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A3";"03/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A3";"04/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"257,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A3";"05/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"271,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A3";"06/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"246,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A3";"07/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"241,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A3";"08/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"238,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A3";"09/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"268,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A3";"10/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"253,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A3";"10/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A3";"11/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"246,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A3";"12/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"266,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A3";"13/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"244,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A3";"13/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A3";"14/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"243,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A3";"15/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A3";"16/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"259,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A3";"17/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"235,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A3";"17/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A3";"18/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"730,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A3";"18/06/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"430,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A3";"18/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1145,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A3";"18/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"267,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A3";"18/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A3";"19/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"294,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A3";"19/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A3";"20/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"291,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A3";"20/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A3";"21/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"279,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A3";"22/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"283,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A3";"23/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"296,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A3";"24/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"251,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A3";"24/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A3";"25/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"238,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A3";"26/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"247,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A3";"27/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A3";"28/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"238,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A3";"28/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A3";"29/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"253,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A3";"30/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"257,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A3";"30/06/2013";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"7071,00";"93";"kW.h";"kiloWatt-heure";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A4";"01/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A4";"02/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"223,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A4";"03/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"247,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A4";"04/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"259,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A4";"05/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"247,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A4";"06/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"239,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A4";"07/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"238,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A4";"08/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"245,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A4";"09/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"272,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A4";"10/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"251,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A4";"11/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"255,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A4";"12/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"283,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A4";"13/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"267,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A4";"14/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"254,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A4";"15/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"247,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A4";"16/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"261,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A4";"17/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"256,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A4";"18/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A4";"18/06/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A4";"18/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A4";"18/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"267,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A4";"19/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"298,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A4";"20/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"277,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A4";"21/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"267,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A4";"22/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"259,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A4";"23/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"261,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A4";"24/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"223,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A4";"25/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"207,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A4";"26/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"209,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A4";"27/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A4";"28/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"245,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A4";"29/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"251,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A4";"30/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"259,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A6";"05/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1469,40";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A6";"10/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"690,20";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A6";"13/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1071,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A6";"20/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1080,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"S14";"30/06/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"626,40";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"S15";"20/06/2013";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"690,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"S15";"30/06/2013";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"200,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"S4";"05/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"124,00";"115";"m3";"mètre cube";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"S4";"05/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1469,40";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"S4";"10/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"58,00";"115";"m3";"mètre cube";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"S4";"10/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"690,20";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"S4";"13/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"90,00";"115";"m3";"mètre cube";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"S4";"13/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1071,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"S4";"20/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"90,00";"115";"m3";"mètre cube";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"S4";"20/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1080,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600410101_029";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";"2500";"";"A3";"01/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"424,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600410101_029";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";"2500";"";"A3";"02/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"449,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600410101_029";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";"2500";"";"A3";"03/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600410101_029";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";"2500";"";"A3";"03/06/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600410101_029";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";"2500";"";"A3";"03/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"454,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600410101_029";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";"2500";"";"A3";"03/06/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600410101_029";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";"2500";"";"A3";"03/06/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600410101_029";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";"2500";"";"A3";"03/06/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600410101_029";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";"2500";"";"A3";"03/06/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600410101_029";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";"2500";"";"A3";"03/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"427,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600410101_029";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";"2500";"";"A3";"04/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"423,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600410101_029";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";"2500";"";"A3";"05/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"410,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600410101_029";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";"2500";"";"A3";"06/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"422,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600410101_029";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";"2500";"";"A3";"07/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"460,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600410101_029";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";"2500";"";"A3";"08/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"410,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600410101_029";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";"2500";"";"A3";"09/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"416,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600410101_029";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";"2500";"";"A3";"10/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"438,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600410101_029";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";"2500";"";"A3";"10/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600410101_029";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";"2500";"";"A3";"11/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"400,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600410101_029";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";"2500";"";"A3";"12/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"402,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600410101_029";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";"2500";"";"A3";"13/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"395,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600410101_029";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";"2500";"";"A3";"14/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"414,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600410101_029";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";"2500";"";"A3";"15/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"386,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600410101_029";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";"2500";"";"A3";"15/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600410101_029";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";"2500";"";"A3";"16/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"399,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600410101_029";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";"2500";"";"A3";"17/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"398,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600410101_029";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";"2500";"";"A3";"18/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"409,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600410101_029";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";"2500";"";"A3";"18/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600410101_029";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";"2500";"";"A3";"19/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"424,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600410101_029";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";"2500";"";"A3";"20/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"605,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600410101_029";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";"2500";"";"A3";"20/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600410101_029";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";"2500";"";"A3";"21/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"533,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600410101_029";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";"2500";"";"A3";"22/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"464,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600410101_029";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";"2500";"";"A3";"22/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600410101_029";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";"2500";"";"A3";"23/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"477,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600410101_029";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";"2500";"";"A3";"24/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"470,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600410101_029";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";"2500";"";"A3";"25/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"433,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600410101_029";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";"2500";"";"A3";"25/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600410101_029";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";"2500";"";"A3";"26/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"423,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600410101_029";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";"2500";"";"A3";"27/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"418,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600410101_029";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";"2500";"";"A3";"28/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"413,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600410101_029";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";"2500";"";"A3";"28/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600410101_029";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";"2500";"";"A3";"29/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"410,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600410101_029";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";"2500";"";"A3";"30/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"412,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600410101_029";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";"2500";"";"A3";"30/06/2013";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"5221,00";"93";"kW.h";"kiloWatt-heure";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600410101_029";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";"2500";"";"A4";"01/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"421,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600410101_029";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";"2500";"";"A4";"02/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"435,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600410101_029";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";"2500";"";"A4";"03/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600410101_029";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";"2500";"";"A4";"03/06/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600410101_029";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";"2500";"";"A4";"03/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600410101_029";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";"2500";"";"A4";"03/06/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600410101_029";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";"2500";"";"A4";"03/06/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
