"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A3";"10/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A3";"10/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A3";"11/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"143,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A3";"11/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A3";"12/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"173,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A3";"12/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A3";"13/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"398,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A3";"13/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A3";"14/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"173,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A3";"14/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A3";"15/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"196,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A3";"15/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A3";"16/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"184,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A3";"16/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A3";"17/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"408,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A3";"17/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,20";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A3";"18/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"327,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A3";"18/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A3";"19/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"614,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A3";"19/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A3";"20/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"788,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A3";"20/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A3";"21/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"285,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A3";"21/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A3";"22/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"293,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A3";"22/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,79";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A3";"23/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"330,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A3";"23/06/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A3";"23/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"522,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A3";"23/06/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A3";"23/06/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,17";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A3";"23/06/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A3";"23/06/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A3";"23/06/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,78";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A3";"23/06/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A3";"23/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"283,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A3";"23/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,21";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A3";"24/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"336,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A3";"24/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A3";"25/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A3";"25/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A3";"26/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A3";"26/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A3";"27/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A3";"27/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A3";"28/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"296,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A3";"28/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A3";"29/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"189,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A3";"29/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A3";"30/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"188,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A3";"30/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A3";"30/06/2013";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"10196,00";"93";"kW.h";"kiloWatt-heure";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A4";"01/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A4";"02/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"128,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A4";"03/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"143,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A4";"04/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A4";"05/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A4";"06/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A4";"07/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A4";"08/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A4";"09/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A4";"10/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A4";"11/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"143,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A4";"12/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"173,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A4";"13/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"398,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A4";"14/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"173,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A4";"15/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"196,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A4";"16/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"184,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A4";"17/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"408,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A4";"18/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"327,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A4";"19/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"614,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A4";"20/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"788,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A4";"21/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"285,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A4";"22/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"293,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A4";"23/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A4";"23/06/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A4";"23/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A4";"23/06/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A4";"23/06/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A4";"23/06/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A4";"23/06/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A4";"23/06/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,11";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A4";"23/06/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A4";"23/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"283,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A4";"24/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"336,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A4";"25/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A4";"26/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A4";"27/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A4";"28/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"296,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A4";"29/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"189,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A4";"30/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"188,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A6";"30/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1252,80";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"S10";"30/06/2013";"1098";"Volume";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"14,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"S15";"30/06/2013";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"32,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"S3";"01/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"S3";"02/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"S3";"03/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"S3";"04/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"S3";"05/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"S3";"06/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"S3";"07/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"S3";"08/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"S3";"09/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"S3";"10/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"S3";"11/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"S3";"12/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"S3";"13/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"S3";"14/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"S3";"15/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"S3";"16/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"S3";"17/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"S3";"18/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"S3";"19/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"S3";"20/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"S3";"21/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"S3";"22/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"S3";"23/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"S3";"24/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"S3";"25/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"S3";"26/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"S3";"27/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"S3";"28/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"S3";"29/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"S3";"30/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600890101_029";"036008901000";"BOUBIERS";"60";"60089";"Boubiers";"617926";"6903466";"400";"";"A3";"01/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600890101_029";"036008901000";"BOUBIERS";"60";"60089";"Boubiers";"617926";"6903466";"400";"";"A3";"02/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600890101_029";"036008901000";"BOUBIERS";"60";"60089";"Boubiers";"617926";"6903466";"400";"";"A3";"03/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600890101_029";"036008901000";"BOUBIERS";"60";"60089";"Boubiers";"617926";"6903466";"400";"";"A3";"04/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600890101_029";"036008901000";"BOUBIERS";"60";"60089";"Boubiers";"617926";"6903466";"400";"";"A3";"05/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600890101_029";"036008901000";"BOUBIERS";"60";"60089";"Boubiers";"617926";"6903466";"400";"";"A3";"06/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600890101_029";"036008901000";"BOUBIERS";"60";"60089";"Boubiers";"617926";"6903466";"400";"";"A3";"07/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600890101_029";"036008901000";"BOUBIERS";"60";"60089";"Boubiers";"617926";"6903466";"400";"";"A3";"07/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600890101_029";"036008901000";"BOUBIERS";"60";"60089";"Boubiers";"617926";"6903466";"400";"";"A3";"08/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600890101_029";"036008901000";"BOUBIERS";"60";"60089";"Boubiers";"617926";"6903466";"400";"";"A3";"09/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600890101_029";"036008901000";"BOUBIERS";"60";"60089";"Boubiers";"617926";"6903466";"400";"";"A3";"10/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600890101_029";"036008901000";"BOUBIERS";"60";"60089";"Boubiers";"617926";"6903466";"400";"";"A3";"10/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600890101_029";"036008901000";"BOUBIERS";"60";"60089";"Boubiers";"617926";"6903466";"400";"";"A3";"11/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600890101_029";"036008901000";"BOUBIERS";"60";"60089";"Boubiers";"617926";"6903466";"400";"";"A3";"12/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600890101_029";"036008901000";"BOUBIERS";"60";"60089";"Boubiers";"617926";"6903466";"400";"";"A3";"13/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600890101_029";"036008901000";"BOUBIERS";"60";"60089";"Boubiers";"617926";"6903466";"400";"";"A3";"14/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600890101_029";"036008901000";"BOUBIERS";"60";"60089";"Boubiers";"617926";"6903466";"400";"";"A3";"14/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
