"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"A5";"18/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"A5";"19/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"A5";"20/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"A5";"21/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"A5";"22/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"A5";"23/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"A5";"24/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"A5";"25/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"A5";"26/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"A5";"27/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"A5";"28/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"A5";"29/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"A5";"30/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"A6";"30/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"30666,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"S10";"30/06/2013";"1098";"Volume";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"7,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"S11";"30/06/2013";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"6,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"S14";"30/06/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"S15";"30/06/2013";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"250,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"S4";"30/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8613,00";"115";"m3";"mètre cube";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"S4";"30/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"34452,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"S9";"30/06/2013";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"7,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A3";"01/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"194,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A3";"01/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A3";"02/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"194,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A3";"02/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A3";"03/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"194,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A3";"03/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A3";"04/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"178,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A3";"04/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A3";"05/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"268,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A3";"05/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A3";"06/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"208,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A3";"06/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A3";"07/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A3";"07/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A3";"08/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A3";"08/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A3";"09/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A3";"09/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,25";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A3";"10/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A3";"10/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A3";"11/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A3";"11/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A3";"12/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A3";"12/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A3";"13/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"189,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A3";"13/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,50";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A3";"14/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"278,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A3";"14/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A3";"15/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"283,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A3";"15/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A3";"16/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"283,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A3";"16/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A3";"17/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"283,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A3";"17/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,75";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A3";"18/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"208,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A3";"18/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A3";"19/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"232,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A3";"19/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A3";"20/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"232,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A3";"20/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A3";"21/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"232,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A3";"21/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,75";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A3";"22/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"330,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A3";"22/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,75";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A3";"23/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"330,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A3";"23/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A3";"24/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"410,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A3";"24/06/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"350,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A3";"24/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"918,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A3";"24/06/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A3";"24/06/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A3";"24/06/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A3";"24/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"330,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A3";"24/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A3";"25/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"227,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A3";"25/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A3";"26/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"229,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A3";"26/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,25";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A3";"27/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A3";"27/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,25";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A3";"28/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"262,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A3";"28/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A3";"29/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"223,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A3";"29/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A3";"30/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"223,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A3";"30/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A3";"30/06/2013";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"5093,00";"93";"kW.h";"kiloWatt-heure";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A4";"01/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"194,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A4";"02/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"194,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A4";"03/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"194,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A4";"04/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"178,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A4";"05/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"268,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A4";"06/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"208,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A4";"07/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A4";"08/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A4";"09/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A4";"10/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A4";"11/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A4";"12/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A4";"13/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"189,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A4";"14/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"278,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A4";"15/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"283,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A4";"16/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"283,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A4";"17/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"283,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A4";"18/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"208,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A4";"19/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"232,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A4";"20/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"232,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A4";"21/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"232,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A4";"22/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"330,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A4";"23/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"330,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A4";"24/06/2013";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,30";"264";"unité pH";"unité pH";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A4";"24/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A4";"24/06/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A4";"24/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A4";"24/06/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A4";"24/06/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A4";"24/06/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A4";"24/06/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A4";"24/06/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,52";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A4";"24/06/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A4";"24/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"277,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A4";"25/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"227,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A4";"26/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"229,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A4";"27/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A4";"28/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"262,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A4";"29/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"223,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A4";"30/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"223,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A6";"30/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4332,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A3";"01/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"201,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A3";"02/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"202,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A3";"03/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"181,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A3";"04/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A3";"05/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A3";"06/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"120";"m3/j";"mètre cube par jour";"";""
