"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A2";"11/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A2";"12/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A2";"13/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A2";"14/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A2";"15/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A2";"16/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A2";"17/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A2";"18/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A2";"19/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A2";"20/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A2";"21/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A2";"22/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A2";"23/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A2";"24/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A2";"25/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A2";"26/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A2";"27/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A2";"28/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A2";"29/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A2";"30/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"01/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"784,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"01/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"02/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"979,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"02/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"03/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1017,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"03/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"04/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1122,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"04/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"05/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1151,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"05/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"06/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"913,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"06/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"07/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"946,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"07/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"08/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"940,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"08/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"09/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1245,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"09/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"10/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"941,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"10/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"11/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1006,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"11/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"12/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1124,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"12/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"13/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1309,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"13/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"14/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1113,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"14/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"15/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"941,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"15/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"16/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"16/06/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"16/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"716,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"16/06/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"16/06/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,47";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"16/06/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"16/06/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"16/06/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"16/06/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"16/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"906,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"16/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"17/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1331,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"17/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,20";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"18/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1063,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"18/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"19/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1278,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"19/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"20/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1013,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"20/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"21/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1531,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"21/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"22/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1516,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"22/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,79";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"23/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1300,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"23/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,21";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"24/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1127,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"24/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"25/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1134,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"25/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"26/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1288,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"26/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"27/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1123,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"27/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"28/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1247,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"28/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"29/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1261,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"29/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"30/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"944,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"30/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"30/06/2013";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"18057,00";"93";"kW.h";"kiloWatt-heure";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A4";"01/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"784,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A4";"02/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"979,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A4";"03/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1017,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A4";"04/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1122,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A4";"05/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1151,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A4";"06/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"913,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A4";"07/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"946,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A4";"08/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"940,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A4";"09/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1245,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A4";"10/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"941,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A4";"11/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1006,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A4";"12/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1124,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A4";"13/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1309,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A4";"14/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1113,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A4";"15/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"941,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A4";"16/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A4";"16/06/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A4";"16/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A4";"16/06/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A4";"16/06/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,39";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A4";"16/06/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A4";"16/06/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A4";"16/06/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,13";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A4";"16/06/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A4";"16/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"906,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A4";"17/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1331,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A4";"18/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1063,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A4";"19/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1278,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A4";"20/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1013,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A4";"21/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1531,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A4";"22/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1516,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A4";"23/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1300,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A4";"24/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1127,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A4";"25/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1134,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A4";"26/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1288,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A4";"27/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1123,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A4";"28/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1247,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A4";"29/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1261,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A4";"30/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"944,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A6";"30/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"8892,80";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"S10";"30/06/2013";"1098";"Volume";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"S11";"30/06/2013";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"1,80";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"S15";"30/06/2013";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"175,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"S3";"01/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"S3";"02/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"S3";"03/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"S3";"04/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"S3";"05/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"S3";"06/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"S3";"07/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"S3";"08/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"S3";"09/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"S3";"10/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"S3";"11/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"S3";"12/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"S3";"13/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"S3";"14/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
