"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A4";"14/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"397,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A4";"15/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"421,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A4";"16/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"355,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A4";"17/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"355,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A4";"18/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"355,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A4";"19/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"192,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A4";"20/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"192,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A4";"21/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"192,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A4";"22/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A4";"23/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A4";"24/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A4";"25/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A4";"26/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A4";"27/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A4";"28/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A4";"29/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A4";"30/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605770101_029";"036057701000";"ST GERMER DE FLY";"60";"60577";"Saint-Germer-de-Fly";"610514,737199999";"6929179,6507";"2000";"";"A3";"01/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605770101_029";"036057701000";"ST GERMER DE FLY";"60";"60577";"Saint-Germer-de-Fly";"610514,737199999";"6929179,6507";"2000";"";"A3";"02/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605770101_029";"036057701000";"ST GERMER DE FLY";"60";"60577";"Saint-Germer-de-Fly";"610514,737199999";"6929179,6507";"2000";"";"A3";"03/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605770101_029";"036057701000";"ST GERMER DE FLY";"60";"60577";"Saint-Germer-de-Fly";"610514,737199999";"6929179,6507";"2000";"";"A3";"04/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605770101_029";"036057701000";"ST GERMER DE FLY";"60";"60577";"Saint-Germer-de-Fly";"610514,737199999";"6929179,6507";"2000";"";"A3";"05/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605770101_029";"036057701000";"ST GERMER DE FLY";"60";"60577";"Saint-Germer-de-Fly";"610514,737199999";"6929179,6507";"2000";"";"A3";"06/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605770101_029";"036057701000";"ST GERMER DE FLY";"60";"60577";"Saint-Germer-de-Fly";"610514,737199999";"6929179,6507";"2000";"";"A3";"07/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605770101_029";"036057701000";"ST GERMER DE FLY";"60";"60577";"Saint-Germer-de-Fly";"610514,737199999";"6929179,6507";"2000";"";"A3";"08/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605770101_029";"036057701000";"ST GERMER DE FLY";"60";"60577";"Saint-Germer-de-Fly";"610514,737199999";"6929179,6507";"2000";"";"A3";"09/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605770101_029";"036057701000";"ST GERMER DE FLY";"60";"60577";"Saint-Germer-de-Fly";"610514,737199999";"6929179,6507";"2000";"";"A3";"10/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605770101_029";"036057701000";"ST GERMER DE FLY";"60";"60577";"Saint-Germer-de-Fly";"610514,737199999";"6929179,6507";"2000";"";"A3";"10/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605770101_029";"036057701000";"ST GERMER DE FLY";"60";"60577";"Saint-Germer-de-Fly";"610514,737199999";"6929179,6507";"2000";"";"A3";"11/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605770101_029";"036057701000";"ST GERMER DE FLY";"60";"60577";"Saint-Germer-de-Fly";"610514,737199999";"6929179,6507";"2000";"";"A3";"12/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605770101_029";"036057701000";"ST GERMER DE FLY";"60";"60577";"Saint-Germer-de-Fly";"610514,737199999";"6929179,6507";"2000";"";"A3";"13/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605770101_029";"036057701000";"ST GERMER DE FLY";"60";"60577";"Saint-Germer-de-Fly";"610514,737199999";"6929179,6507";"2000";"";"A3";"14/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605770101_029";"036057701000";"ST GERMER DE FLY";"60";"60577";"Saint-Germer-de-Fly";"610514,737199999";"6929179,6507";"2000";"";"A3";"14/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605770101_029";"036057701000";"ST GERMER DE FLY";"60";"60577";"Saint-Germer-de-Fly";"610514,737199999";"6929179,6507";"2000";"";"A3";"15/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605770101_029";"036057701000";"ST GERMER DE FLY";"60";"60577";"Saint-Germer-de-Fly";"610514,737199999";"6929179,6507";"2000";"";"A3";"16/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605770101_029";"036057701000";"ST GERMER DE FLY";"60";"60577";"Saint-Germer-de-Fly";"610514,737199999";"6929179,6507";"2000";"";"A3";"17/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605770101_029";"036057701000";"ST GERMER DE FLY";"60";"60577";"Saint-Germer-de-Fly";"610514,737199999";"6929179,6507";"2000";"";"A3";"18/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605770101_029";"036057701000";"ST GERMER DE FLY";"60";"60577";"Saint-Germer-de-Fly";"610514,737199999";"6929179,6507";"2000";"";"A3";"19/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605770101_029";"036057701000";"ST GERMER DE FLY";"60";"60577";"Saint-Germer-de-Fly";"610514,737199999";"6929179,6507";"2000";"";"A3";"20/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605770101_029";"036057701000";"ST GERMER DE FLY";"60";"60577";"Saint-Germer-de-Fly";"610514,737199999";"6929179,6507";"2000";"";"A3";"20/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605770101_029";"036057701000";"ST GERMER DE FLY";"60";"60577";"Saint-Germer-de-Fly";"610514,737199999";"6929179,6507";"2000";"";"A3";"21/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605770101_029";"036057701000";"ST GERMER DE FLY";"60";"60577";"Saint-Germer-de-Fly";"610514,737199999";"6929179,6507";"2000";"";"A3";"22/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605770101_029";"036057701000";"ST GERMER DE FLY";"60";"60577";"Saint-Germer-de-Fly";"610514,737199999";"6929179,6507";"2000";"";"A3";"23/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605770101_029";"036057701000";"ST GERMER DE FLY";"60";"60577";"Saint-Germer-de-Fly";"610514,737199999";"6929179,6507";"2000";"";"A3";"24/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605770101_029";"036057701000";"ST GERMER DE FLY";"60";"60577";"Saint-Germer-de-Fly";"610514,737199999";"6929179,6507";"2000";"";"A3";"25/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605770101_029";"036057701000";"ST GERMER DE FLY";"60";"60577";"Saint-Germer-de-Fly";"610514,737199999";"6929179,6507";"2000";"";"A3";"25/06/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605770101_029";"036057701000";"ST GERMER DE FLY";"60";"60577";"Saint-Germer-de-Fly";"610514,737199999";"6929179,6507";"2000";"";"A3";"25/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"500,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605770101_029";"036057701000";"ST GERMER DE FLY";"60";"60577";"Saint-Germer-de-Fly";"610514,737199999";"6929179,6507";"2000";"";"A3";"25/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"302,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605770101_029";"036057701000";"ST GERMER DE FLY";"60";"60577";"Saint-Germer-de-Fly";"610514,737199999";"6929179,6507";"2000";"";"A3";"25/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605770101_029";"036057701000";"ST GERMER DE FLY";"60";"60577";"Saint-Germer-de-Fly";"610514,737199999";"6929179,6507";"2000";"";"A3";"26/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605770101_029";"036057701000";"ST GERMER DE FLY";"60";"60577";"Saint-Germer-de-Fly";"610514,737199999";"6929179,6507";"2000";"";"A3";"27/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605770101_029";"036057701000";"ST GERMER DE FLY";"60";"60577";"Saint-Germer-de-Fly";"610514,737199999";"6929179,6507";"2000";"";"A3";"28/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605770101_029";"036057701000";"ST GERMER DE FLY";"60";"60577";"Saint-Germer-de-Fly";"610514,737199999";"6929179,6507";"2000";"";"A3";"28/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605770101_029";"036057701000";"ST GERMER DE FLY";"60";"60577";"Saint-Germer-de-Fly";"610514,737199999";"6929179,6507";"2000";"";"A3";"29/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605770101_029";"036057701000";"ST GERMER DE FLY";"60";"60577";"Saint-Germer-de-Fly";"610514,737199999";"6929179,6507";"2000";"";"A3";"30/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605770101_029";"036057701000";"ST GERMER DE FLY";"60";"60577";"Saint-Germer-de-Fly";"610514,737199999";"6929179,6507";"2000";"";"A3";"30/06/2013";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"5451,00";"93";"kW.h";"kiloWatt-heure";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605770101_029";"036057701000";"ST GERMER DE FLY";"60";"60577";"Saint-Germer-de-Fly";"610514,737199999";"6929179,6507";"2000";"";"A4";"01/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605770101_029";"036057701000";"ST GERMER DE FLY";"60";"60577";"Saint-Germer-de-Fly";"610514,737199999";"6929179,6507";"2000";"";"A4";"02/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605770101_029";"036057701000";"ST GERMER DE FLY";"60";"60577";"Saint-Germer-de-Fly";"610514,737199999";"6929179,6507";"2000";"";"A4";"03/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605770101_029";"036057701000";"ST GERMER DE FLY";"60";"60577";"Saint-Germer-de-Fly";"610514,737199999";"6929179,6507";"2000";"";"A4";"04/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605770101_029";"036057701000";"ST GERMER DE FLY";"60";"60577";"Saint-Germer-de-Fly";"610514,737199999";"6929179,6507";"2000";"";"A4";"05/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605770101_029";"036057701000";"ST GERMER DE FLY";"60";"60577";"Saint-Germer-de-Fly";"610514,737199999";"6929179,6507";"2000";"";"A4";"06/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605770101_029";"036057701000";"ST GERMER DE FLY";"60";"60577";"Saint-Germer-de-Fly";"610514,737199999";"6929179,6507";"2000";"";"A4";"07/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605770101_029";"036057701000";"ST GERMER DE FLY";"60";"60577";"Saint-Germer-de-Fly";"610514,737199999";"6929179,6507";"2000";"";"A4";"08/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605770101_029";"036057701000";"ST GERMER DE FLY";"60";"60577";"Saint-Germer-de-Fly";"610514,737199999";"6929179,6507";"2000";"";"A4";"09/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605770101_029";"036057701000";"ST GERMER DE FLY";"60";"60577";"Saint-Germer-de-Fly";"610514,737199999";"6929179,6507";"2000";"";"A4";"10/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605770101_029";"036057701000";"ST GERMER DE FLY";"60";"60577";"Saint-Germer-de-Fly";"610514,737199999";"6929179,6507";"2000";"";"A4";"11/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605770101_029";"036057701000";"ST GERMER DE FLY";"60";"60577";"Saint-Germer-de-Fly";"610514,737199999";"6929179,6507";"2000";"";"A4";"12/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605770101_029";"036057701000";"ST GERMER DE FLY";"60";"60577";"Saint-Germer-de-Fly";"610514,737199999";"6929179,6507";"2000";"";"A4";"13/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605770101_029";"036057701000";"ST GERMER DE FLY";"60";"60577";"Saint-Germer-de-Fly";"610514,737199999";"6929179,6507";"2000";"";"A4";"14/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605770101_029";"036057701000";"ST GERMER DE FLY";"60";"60577";"Saint-Germer-de-Fly";"610514,737199999";"6929179,6507";"2000";"";"A4";"15/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605770101_029";"036057701000";"ST GERMER DE FLY";"60";"60577";"Saint-Germer-de-Fly";"610514,737199999";"6929179,6507";"2000";"";"A4";"16/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605770101_029";"036057701000";"ST GERMER DE FLY";"60";"60577";"Saint-Germer-de-Fly";"610514,737199999";"6929179,6507";"2000";"";"A4";"17/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605770101_029";"036057701000";"ST GERMER DE FLY";"60";"60577";"Saint-Germer-de-Fly";"610514,737199999";"6929179,6507";"2000";"";"A4";"18/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605770101_029";"036057701000";"ST GERMER DE FLY";"60";"60577";"Saint-Germer-de-Fly";"610514,737199999";"6929179,6507";"2000";"";"A4";"19/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605770101_029";"036057701000";"ST GERMER DE FLY";"60";"60577";"Saint-Germer-de-Fly";"610514,737199999";"6929179,6507";"2000";"";"A4";"20/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605770101_029";"036057701000";"ST GERMER DE FLY";"60";"60577";"Saint-Germer-de-Fly";"610514,737199999";"6929179,6507";"2000";"";"A4";"21/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605770101_029";"036057701000";"ST GERMER DE FLY";"60";"60577";"Saint-Germer-de-Fly";"610514,737199999";"6929179,6507";"2000";"";"A4";"22/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605770101_029";"036057701000";"ST GERMER DE FLY";"60";"60577";"Saint-Germer-de-Fly";"610514,737199999";"6929179,6507";"2000";"";"A4";"23/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605770101_029";"036057701000";"ST GERMER DE FLY";"60";"60577";"Saint-Germer-de-Fly";"610514,737199999";"6929179,6507";"2000";"";"A4";"24/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605770101_029";"036057701000";"ST GERMER DE FLY";"60";"60577";"Saint-Germer-de-Fly";"610514,737199999";"6929179,6507";"2000";"";"A4";"25/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605770101_029";"036057701000";"ST GERMER DE FLY";"60";"60577";"Saint-Germer-de-Fly";"610514,737199999";"6929179,6507";"2000";"";"A4";"25/06/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605770101_029";"036057701000";"ST GERMER DE FLY";"60";"60577";"Saint-Germer-de-Fly";"610514,737199999";"6929179,6507";"2000";"";"A4";"25/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605770101_029";"036057701000";"ST GERMER DE FLY";"60";"60577";"Saint-Germer-de-Fly";"610514,737199999";"6929179,6507";"2000";"";"A4";"25/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"302,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605770101_029";"036057701000";"ST GERMER DE FLY";"60";"60577";"Saint-Germer-de-Fly";"610514,737199999";"6929179,6507";"2000";"";"A4";"26/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605770101_029";"036057701000";"ST GERMER DE FLY";"60";"60577";"Saint-Germer-de-Fly";"610514,737199999";"6929179,6507";"2000";"";"A4";"27/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605770101_029";"036057701000";"ST GERMER DE FLY";"60";"60577";"Saint-Germer-de-Fly";"610514,737199999";"6929179,6507";"2000";"";"A4";"28/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605770101_029";"036057701000";"ST GERMER DE FLY";"60";"60577";"Saint-Germer-de-Fly";"610514,737199999";"6929179,6507";"2000";"";"A4";"29/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605770101_029";"036057701000";"ST GERMER DE FLY";"60";"60577";"Saint-Germer-de-Fly";"610514,737199999";"6929179,6507";"2000";"";"A4";"30/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A3";"01/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"385,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A3";"02/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"363,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A3";"03/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"336,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A3";"04/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"317,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A3";"05/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"291,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A3";"06/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A3";"07/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"299,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A3";"08/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"328,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A3";"09/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"371,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A3";"10/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"306,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A3";"11/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"302,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A3";"12/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A3";"12/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A3";"13/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"353,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A3";"14/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"294,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A3";"15/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"317,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A3";"16/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"287,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A3";"17/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"258,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A3";"18/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"199,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A3";"19/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"306,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A3";"19/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A3";"20/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"676,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A3";"21/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"378,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A3";"22/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"454,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A3";"23/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"409,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A3";"24/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"363,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A3";"25/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"192,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A3";"25/06/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A3";"25/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A3";"25/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A3";"25/06/2013";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"356,00";"93";"kW.h";"kiloWatt-heure";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A3";"26/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"335,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A3";"27/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"352,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A3";"28/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"326,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A3";"29/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"350,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A3";"30/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"353,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A4";"01/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"385,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A4";"02/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"363,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A4";"03/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"336,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A4";"04/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"317,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A4";"05/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"291,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A4";"06/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A4";"07/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"299,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A4";"08/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"328,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A4";"09/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"371,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A4";"10/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"306,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A4";"11/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"302,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A4";"12/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A4";"13/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"353,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A4";"14/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"294,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A4";"15/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"317,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A4";"16/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"287,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A4";"17/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"258,00";"120";"m3/j";"mètre cube par jour";"";""
