"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605890101_029";"036058901000";"SAINT MAXIMIN";"60";"60589";"Saint-Maximin";"659394,464000002";"6903345,6991";"5000";"";"A4";"20/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"546,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605890101_029";"036058901000";"SAINT MAXIMIN";"60";"60589";"Saint-Maximin";"659394,464000002";"6903345,6991";"5000";"";"A4";"21/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"637,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605890101_029";"036058901000";"SAINT MAXIMIN";"60";"60589";"Saint-Maximin";"659394,464000002";"6903345,6991";"5000";"";"A4";"22/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"744,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605890101_029";"036058901000";"SAINT MAXIMIN";"60";"60589";"Saint-Maximin";"659394,464000002";"6903345,6991";"5000";"";"A4";"23/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"680,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605890101_029";"036058901000";"SAINT MAXIMIN";"60";"60589";"Saint-Maximin";"659394,464000002";"6903345,6991";"5000";"";"A4";"24/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"596,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605890101_029";"036058901000";"SAINT MAXIMIN";"60";"60589";"Saint-Maximin";"659394,464000002";"6903345,6991";"5000";"";"A4";"25/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"509,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605890101_029";"036058901000";"SAINT MAXIMIN";"60";"60589";"Saint-Maximin";"659394,464000002";"6903345,6991";"5000";"";"A4";"26/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"536,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605890101_029";"036058901000";"SAINT MAXIMIN";"60";"60589";"Saint-Maximin";"659394,464000002";"6903345,6991";"5000";"";"A4";"27/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"536,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605890101_029";"036058901000";"SAINT MAXIMIN";"60";"60589";"Saint-Maximin";"659394,464000002";"6903345,6991";"5000";"";"A4";"28/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"780,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605890101_029";"036058901000";"SAINT MAXIMIN";"60";"60589";"Saint-Maximin";"659394,464000002";"6903345,6991";"5000";"";"A4";"29/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"302,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605890101_029";"036058901000";"SAINT MAXIMIN";"60";"60589";"Saint-Maximin";"659394,464000002";"6903345,6991";"5000";"";"A4";"30/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"451,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605890101_029";"036058901000";"SAINT MAXIMIN";"60";"60589";"Saint-Maximin";"659394,464000002";"6903345,6991";"5000";"";"S10";"30/06/2013";"1098";"Volume";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"7,00";"115";"m3";"mètre cube";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605890101_029";"036058901000";"SAINT MAXIMIN";"60";"60589";"Saint-Maximin";"659394,464000002";"6903345,6991";"5000";"";"S11";"30/06/2013";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,33";"115";"m3";"mètre cube";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605890101_029";"036058901000";"SAINT MAXIMIN";"60";"60589";"Saint-Maximin";"659394,464000002";"6903345,6991";"5000";"";"S15";"30/06/2013";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"60,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605890101_029";"036058901000";"SAINT MAXIMIN";"60";"60589";"Saint-Maximin";"659394,464000002";"6903345,6991";"5000";"";"S6";"30/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605890101_029";"036058901000";"SAINT MAXIMIN";"60";"60589";"Saint-Maximin";"659394,464000002";"6903345,6991";"5000";"";"S6";"30/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605890101_029";"036058901000";"SAINT MAXIMIN";"60";"60589";"Saint-Maximin";"659394,464000002";"6903345,6991";"5000";"";"S9";"30/06/2013";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A3";"01/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A3";"02/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A3";"03/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"142,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A3";"04/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"142,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A3";"05/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"158,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A3";"06/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A3";"07/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"147,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A3";"07/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A3";"08/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"128,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A3";"09/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"143,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A3";"10/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A3";"10/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A3";"11/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A3";"12/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A3";"12/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A3";"13/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"209,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A3";"14/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A3";"14/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A3";"15/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A3";"16/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A3";"17/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"181,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A3";"17/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A3";"18/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A3";"19/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"352,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A3";"20/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"202,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A3";"20/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A3";"21/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A3";"21/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A3";"22/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A3";"23/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A3";"24/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"176,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A3";"24/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A3";"25/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"420,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A3";"25/06/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A3";"25/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"906,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A3";"25/06/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A3";"25/06/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A3";"25/06/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A3";"25/06/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A3";"25/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A3";"26/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A3";"27/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"143,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A3";"28/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"155,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A3";"28/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A3";"29/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A3";"30/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A3";"30/06/2013";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"6172,00";"93";"kW.h";"kiloWatt-heure";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A4";"01/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A4";"02/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A4";"03/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A4";"04/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"155,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A4";"05/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A4";"06/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A4";"07/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A4";"08/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A4";"09/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A4";"10/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A4";"11/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A4";"12/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A4";"13/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"321,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A4";"14/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A4";"15/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A4";"16/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A4";"17/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"193,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A4";"18/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A4";"19/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"245,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A4";"20/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"246,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A4";"21/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A4";"22/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A4";"23/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A4";"24/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"188,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A4";"25/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A4";"25/06/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A4";"25/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A4";"25/06/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A4";"25/06/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A4";"25/06/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,22";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A4";"25/06/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A4";"25/06/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A4";"25/06/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,72";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A4";"25/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A4";"26/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A4";"27/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"196,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A4";"28/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A4";"29/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A4";"30/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605910101_029";"036059102000";"SAINT PAUL LE MONT ST ADRIEN";"60";"60591";"Saint-Paul";"628008,519699998";"6924781,3905";"2300";"";"A3";"01/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"284,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605910101_029";"036059102000";"SAINT PAUL LE MONT ST ADRIEN";"60";"60591";"Saint-Paul";"628008,519699998";"6924781,3905";"2300";"";"A3";"02/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605910101_029";"036059102000";"SAINT PAUL LE MONT ST ADRIEN";"60";"60591";"Saint-Paul";"628008,519699998";"6924781,3905";"2300";"";"A3";"03/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"263,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605910101_029";"036059102000";"SAINT PAUL LE MONT ST ADRIEN";"60";"60591";"Saint-Paul";"628008,519699998";"6924781,3905";"2300";"";"A3";"04/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"265,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605910101_029";"036059102000";"SAINT PAUL LE MONT ST ADRIEN";"60";"60591";"Saint-Paul";"628008,519699998";"6924781,3905";"2300";"";"A3";"05/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"258,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605910101_029";"036059102000";"SAINT PAUL LE MONT ST ADRIEN";"60";"60591";"Saint-Paul";"628008,519699998";"6924781,3905";"2300";"";"A3";"06/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605910101_029";"036059102000";"SAINT PAUL LE MONT ST ADRIEN";"60";"60591";"Saint-Paul";"628008,519699998";"6924781,3905";"2300";"";"A3";"07/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"323,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605910101_029";"036059102000";"SAINT PAUL LE MONT ST ADRIEN";"60";"60591";"Saint-Paul";"628008,519699998";"6924781,3905";"2300";"";"A3";"08/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"346,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605910101_029";"036059102000";"SAINT PAUL LE MONT ST ADRIEN";"60";"60591";"Saint-Paul";"628008,519699998";"6924781,3905";"2300";"";"A3";"09/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605910101_029";"036059102000";"SAINT PAUL LE MONT ST ADRIEN";"60";"60591";"Saint-Paul";"628008,519699998";"6924781,3905";"2300";"";"A3";"10/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"239,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605910101_029";"036059102000";"SAINT PAUL LE MONT ST ADRIEN";"60";"60591";"Saint-Paul";"628008,519699998";"6924781,3905";"2300";"";"A3";"11/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605910101_029";"036059102000";"SAINT PAUL LE MONT ST ADRIEN";"60";"60591";"Saint-Paul";"628008,519699998";"6924781,3905";"2300";"";"A3";"11/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605910101_029";"036059102000";"SAINT PAUL LE MONT ST ADRIEN";"60";"60591";"Saint-Paul";"628008,519699998";"6924781,3905";"2300";"";"A3";"12/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"237,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605910101_029";"036059102000";"SAINT PAUL LE MONT ST ADRIEN";"60";"60591";"Saint-Paul";"628008,519699998";"6924781,3905";"2300";"";"A3";"12/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605910101_029";"036059102000";"SAINT PAUL LE MONT ST ADRIEN";"60";"60591";"Saint-Paul";"628008,519699998";"6924781,3905";"2300";"";"A3";"13/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"245,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605910101_029";"036059102000";"SAINT PAUL LE MONT ST ADRIEN";"60";"60591";"Saint-Paul";"628008,519699998";"6924781,3905";"2300";"";"A3";"13/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605910101_029";"036059102000";"SAINT PAUL LE MONT ST ADRIEN";"60";"60591";"Saint-Paul";"628008,519699998";"6924781,3905";"2300";"";"A3";"14/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"236,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605910101_029";"036059102000";"SAINT PAUL LE MONT ST ADRIEN";"60";"60591";"Saint-Paul";"628008,519699998";"6924781,3905";"2300";"";"A3";"15/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605910101_029";"036059102000";"SAINT PAUL LE MONT ST ADRIEN";"60";"60591";"Saint-Paul";"628008,519699998";"6924781,3905";"2300";"";"A3";"16/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"282,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605910101_029";"036059102000";"SAINT PAUL LE MONT ST ADRIEN";"60";"60591";"Saint-Paul";"628008,519699998";"6924781,3905";"2300";"";"A3";"17/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605910101_029";"036059102000";"SAINT PAUL LE MONT ST ADRIEN";"60";"60591";"Saint-Paul";"628008,519699998";"6924781,3905";"2300";"";"A3";"17/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605910101_029";"036059102000";"SAINT PAUL LE MONT ST ADRIEN";"60";"60591";"Saint-Paul";"628008,519699998";"6924781,3905";"2300";"";"A3";"18/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"297,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605910101_029";"036059102000";"SAINT PAUL LE MONT ST ADRIEN";"60";"60591";"Saint-Paul";"628008,519699998";"6924781,3905";"2300";"";"A3";"19/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"338,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605910101_029";"036059102000";"SAINT PAUL LE MONT ST ADRIEN";"60";"60591";"Saint-Paul";"628008,519699998";"6924781,3905";"2300";"";"A3";"19/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605910101_029";"036059102000";"SAINT PAUL LE MONT ST ADRIEN";"60";"60591";"Saint-Paul";"628008,519699998";"6924781,3905";"2300";"";"A3";"20/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"273,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605910101_029";"036059102000";"SAINT PAUL LE MONT ST ADRIEN";"60";"60591";"Saint-Paul";"628008,519699998";"6924781,3905";"2300";"";"A3";"20/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605910101_029";"036059102000";"SAINT PAUL LE MONT ST ADRIEN";"60";"60591";"Saint-Paul";"628008,519699998";"6924781,3905";"2300";"";"A3";"21/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605910101_029";"036059102000";"SAINT PAUL LE MONT ST ADRIEN";"60";"60591";"Saint-Paul";"628008,519699998";"6924781,3905";"2300";"";"A3";"21/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605910101_029";"036059102000";"SAINT PAUL LE MONT ST ADRIEN";"60";"60591";"Saint-Paul";"628008,519699998";"6924781,3905";"2300";"";"A3";"22/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"316,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605910101_029";"036059102000";"SAINT PAUL LE MONT ST ADRIEN";"60";"60591";"Saint-Paul";"628008,519699998";"6924781,3905";"2300";"";"A3";"23/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"337,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605910101_029";"036059102000";"SAINT PAUL LE MONT ST ADRIEN";"60";"60591";"Saint-Paul";"628008,519699998";"6924781,3905";"2300";"";"A3";"24/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605910101_029";"036059102000";"SAINT PAUL LE MONT ST ADRIEN";"60";"60591";"Saint-Paul";"628008,519699998";"6924781,3905";"2300";"";"A3";"24/06/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605910101_029";"036059102000";"SAINT PAUL LE MONT ST ADRIEN";"60";"60591";"Saint-Paul";"628008,519699998";"6924781,3905";"2300";"";"A3";"24/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"822,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605910101_029";"036059102000";"SAINT PAUL LE MONT ST ADRIEN";"60";"60591";"Saint-Paul";"628008,519699998";"6924781,3905";"2300";"";"A3";"24/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"280,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605910101_029";"036059102000";"SAINT PAUL LE MONT ST ADRIEN";"60";"60591";"Saint-Paul";"628008,519699998";"6924781,3905";"2300";"";"A3";"24/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605910101_029";"036059102000";"SAINT PAUL LE MONT ST ADRIEN";"60";"60591";"Saint-Paul";"628008,519699998";"6924781,3905";"2300";"";"A3";"25/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"282,00";"120";"m3/j";"mètre cube par jour";"";""
