"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606390101_029";"036063901000";"TILLE HAMEAU DE MORLAINE";"60";"60639";"Tillé";"635346,245700002";"6929744,4645";"80";"";"A3";"14/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606390101_029";"036063901000";"TILLE HAMEAU DE MORLAINE";"60";"60639";"Tillé";"635346,245700002";"6929744,4645";"80";"";"A3";"15/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606390101_029";"036063901000";"TILLE HAMEAU DE MORLAINE";"60";"60639";"Tillé";"635346,245700002";"6929744,4645";"80";"";"A3";"16/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606390101_029";"036063901000";"TILLE HAMEAU DE MORLAINE";"60";"60639";"Tillé";"635346,245700002";"6929744,4645";"80";"";"A3";"17/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606390101_029";"036063901000";"TILLE HAMEAU DE MORLAINE";"60";"60639";"Tillé";"635346,245700002";"6929744,4645";"80";"";"A3";"18/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606390101_029";"036063901000";"TILLE HAMEAU DE MORLAINE";"60";"60639";"Tillé";"635346,245700002";"6929744,4645";"80";"";"A3";"19/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606390101_029";"036063901000";"TILLE HAMEAU DE MORLAINE";"60";"60639";"Tillé";"635346,245700002";"6929744,4645";"80";"";"A3";"20/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606390101_029";"036063901000";"TILLE HAMEAU DE MORLAINE";"60";"60639";"Tillé";"635346,245700002";"6929744,4645";"80";"";"A3";"20/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606390101_029";"036063901000";"TILLE HAMEAU DE MORLAINE";"60";"60639";"Tillé";"635346,245700002";"6929744,4645";"80";"";"A3";"21/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606390101_029";"036063901000";"TILLE HAMEAU DE MORLAINE";"60";"60639";"Tillé";"635346,245700002";"6929744,4645";"80";"";"A3";"22/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606390101_029";"036063901000";"TILLE HAMEAU DE MORLAINE";"60";"60639";"Tillé";"635346,245700002";"6929744,4645";"80";"";"A3";"23/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606390101_029";"036063901000";"TILLE HAMEAU DE MORLAINE";"60";"60639";"Tillé";"635346,245700002";"6929744,4645";"80";"";"A3";"24/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606390101_029";"036063901000";"TILLE HAMEAU DE MORLAINE";"60";"60639";"Tillé";"635346,245700002";"6929744,4645";"80";"";"A3";"24/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606390101_029";"036063901000";"TILLE HAMEAU DE MORLAINE";"60";"60639";"Tillé";"635346,245700002";"6929744,4645";"80";"";"A3";"25/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606390101_029";"036063901000";"TILLE HAMEAU DE MORLAINE";"60";"60639";"Tillé";"635346,245700002";"6929744,4645";"80";"";"A3";"26/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606390101_029";"036063901000";"TILLE HAMEAU DE MORLAINE";"60";"60639";"Tillé";"635346,245700002";"6929744,4645";"80";"";"A3";"27/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606390101_029";"036063901000";"TILLE HAMEAU DE MORLAINE";"60";"60639";"Tillé";"635346,245700002";"6929744,4645";"80";"";"A3";"28/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606390101_029";"036063901000";"TILLE HAMEAU DE MORLAINE";"60";"60639";"Tillé";"635346,245700002";"6929744,4645";"80";"";"A3";"29/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606390101_029";"036063901000";"TILLE HAMEAU DE MORLAINE";"60";"60639";"Tillé";"635346,245700002";"6929744,4645";"80";"";"A3";"30/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606390101_029";"036063901000";"TILLE HAMEAU DE MORLAINE";"60";"60639";"Tillé";"635346,245700002";"6929744,4645";"80";"";"A3";"30/06/2013";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"561,00";"93";"kW.h";"kiloWatt-heure";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606390101_029";"036063901000";"TILLE HAMEAU DE MORLAINE";"60";"60639";"Tillé";"635346,245700002";"6929744,4645";"80";"";"A4";"01/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606390101_029";"036063901000";"TILLE HAMEAU DE MORLAINE";"60";"60639";"Tillé";"635346,245700002";"6929744,4645";"80";"";"A4";"02/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606390101_029";"036063901000";"TILLE HAMEAU DE MORLAINE";"60";"60639";"Tillé";"635346,245700002";"6929744,4645";"80";"";"A4";"03/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606390101_029";"036063901000";"TILLE HAMEAU DE MORLAINE";"60";"60639";"Tillé";"635346,245700002";"6929744,4645";"80";"";"A4";"04/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606390101_029";"036063901000";"TILLE HAMEAU DE MORLAINE";"60";"60639";"Tillé";"635346,245700002";"6929744,4645";"80";"";"A4";"05/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606390101_029";"036063901000";"TILLE HAMEAU DE MORLAINE";"60";"60639";"Tillé";"635346,245700002";"6929744,4645";"80";"";"A4";"06/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606390101_029";"036063901000";"TILLE HAMEAU DE MORLAINE";"60";"60639";"Tillé";"635346,245700002";"6929744,4645";"80";"";"A4";"07/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606390101_029";"036063901000";"TILLE HAMEAU DE MORLAINE";"60";"60639";"Tillé";"635346,245700002";"6929744,4645";"80";"";"A4";"08/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606390101_029";"036063901000";"TILLE HAMEAU DE MORLAINE";"60";"60639";"Tillé";"635346,245700002";"6929744,4645";"80";"";"A4";"09/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606390101_029";"036063901000";"TILLE HAMEAU DE MORLAINE";"60";"60639";"Tillé";"635346,245700002";"6929744,4645";"80";"";"A4";"10/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606390101_029";"036063901000";"TILLE HAMEAU DE MORLAINE";"60";"60639";"Tillé";"635346,245700002";"6929744,4645";"80";"";"A4";"11/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606390101_029";"036063901000";"TILLE HAMEAU DE MORLAINE";"60";"60639";"Tillé";"635346,245700002";"6929744,4645";"80";"";"A4";"12/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606390101_029";"036063901000";"TILLE HAMEAU DE MORLAINE";"60";"60639";"Tillé";"635346,245700002";"6929744,4645";"80";"";"A4";"13/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606390101_029";"036063901000";"TILLE HAMEAU DE MORLAINE";"60";"60639";"Tillé";"635346,245700002";"6929744,4645";"80";"";"A4";"14/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606390101_029";"036063901000";"TILLE HAMEAU DE MORLAINE";"60";"60639";"Tillé";"635346,245700002";"6929744,4645";"80";"";"A4";"15/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606390101_029";"036063901000";"TILLE HAMEAU DE MORLAINE";"60";"60639";"Tillé";"635346,245700002";"6929744,4645";"80";"";"A4";"16/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606390101_029";"036063901000";"TILLE HAMEAU DE MORLAINE";"60";"60639";"Tillé";"635346,245700002";"6929744,4645";"80";"";"A4";"17/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606390101_029";"036063901000";"TILLE HAMEAU DE MORLAINE";"60";"60639";"Tillé";"635346,245700002";"6929744,4645";"80";"";"A4";"18/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606390101_029";"036063901000";"TILLE HAMEAU DE MORLAINE";"60";"60639";"Tillé";"635346,245700002";"6929744,4645";"80";"";"A4";"19/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606390101_029";"036063901000";"TILLE HAMEAU DE MORLAINE";"60";"60639";"Tillé";"635346,245700002";"6929744,4645";"80";"";"A4";"20/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606390101_029";"036063901000";"TILLE HAMEAU DE MORLAINE";"60";"60639";"Tillé";"635346,245700002";"6929744,4645";"80";"";"A4";"21/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606390101_029";"036063901000";"TILLE HAMEAU DE MORLAINE";"60";"60639";"Tillé";"635346,245700002";"6929744,4645";"80";"";"A4";"22/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606390101_029";"036063901000";"TILLE HAMEAU DE MORLAINE";"60";"60639";"Tillé";"635346,245700002";"6929744,4645";"80";"";"A4";"23/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606390101_029";"036063901000";"TILLE HAMEAU DE MORLAINE";"60";"60639";"Tillé";"635346,245700002";"6929744,4645";"80";"";"A4";"24/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606390101_029";"036063901000";"TILLE HAMEAU DE MORLAINE";"60";"60639";"Tillé";"635346,245700002";"6929744,4645";"80";"";"A4";"25/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606390101_029";"036063901000";"TILLE HAMEAU DE MORLAINE";"60";"60639";"Tillé";"635346,245700002";"6929744,4645";"80";"";"A4";"26/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606390101_029";"036063901000";"TILLE HAMEAU DE MORLAINE";"60";"60639";"Tillé";"635346,245700002";"6929744,4645";"80";"";"A4";"27/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606390101_029";"036063901000";"TILLE HAMEAU DE MORLAINE";"60";"60639";"Tillé";"635346,245700002";"6929744,4645";"80";"";"A4";"28/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606390101_029";"036063901000";"TILLE HAMEAU DE MORLAINE";"60";"60639";"Tillé";"635346,245700002";"6929744,4645";"80";"";"A4";"29/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606390101_029";"036063901000";"TILLE HAMEAU DE MORLAINE";"60";"60639";"Tillé";"635346,245700002";"6929744,4645";"80";"";"A4";"30/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"01/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"405,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"01/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"02/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"405,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"02/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"03/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"405,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"03/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"04/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"438,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"04/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"05/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"350,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"05/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"06/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"06/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"07/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"252,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"07/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"08/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"353,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"08/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"09/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"353,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"09/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,25";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"10/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"353,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"10/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"11/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"353,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"11/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"12/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"297,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"12/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"13/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"392,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"13/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,50";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"14/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"465,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"14/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"15/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"394,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"15/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"16/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"394,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"16/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"17/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"394,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"17/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,75";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"18/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"383,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"18/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"19/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"362,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"19/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"20/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"362,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"20/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"21/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"497,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"21/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,75";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"22/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"497,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"22/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,75";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"23/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"497,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"23/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"24/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"497,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"24/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"25/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"349,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"25/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"26/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"349,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"26/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,25";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"27/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"393,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"27/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,25";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"28/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"393,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"28/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"29/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"365,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"29/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"30/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"365,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"30/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"30/06/2013";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"6523,50";"93";"kW.h";"kiloWatt-heure";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A4";"01/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"405,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A4";"02/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"405,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A4";"03/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"405,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A4";"04/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"438,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A4";"05/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"350,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A4";"06/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A4";"07/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"252,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A4";"08/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"353,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A4";"09/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"353,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A4";"10/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"353,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A4";"11/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"353,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A4";"12/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"297,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A4";"13/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"392,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A4";"14/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"465,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A4";"15/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"394,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A4";"16/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"394,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A4";"17/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"394,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A4";"18/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"383,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A4";"19/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"362,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A4";"20/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"362,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A4";"21/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"497,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A4";"22/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"497,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A4";"23/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"497,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A4";"24/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"497,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A4";"25/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"349,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A4";"26/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"349,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A4";"27/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"393,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A4";"28/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"393,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A4";"29/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"365,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A4";"30/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"365,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A6";"30/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5635,10";"67";"kg";"kilogramme";"";""
