"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"09/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"350,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"09/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"926,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"09/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1924,29";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"09/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"10/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1774,02";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"10/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"11/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1653,41";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"11/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"12/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1756,90";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"12/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"13/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2057,37";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"13/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"14/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1829,82";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"14/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"15/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1766,10";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"15/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"16/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1769,18";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"16/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"17/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2125,63";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"17/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,20";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"18/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1872,85";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"18/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"19/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3900,86";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"19/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"20/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4103,95";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"20/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"21/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1952,65";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"21/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"22/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1940,63";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"22/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,79";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"23/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2001,84";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"23/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,21";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"24/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1854,98";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"24/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"25/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1830,38";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"25/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"26/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1823,68";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"26/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"27/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1825,62";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"27/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"28/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1777,85";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"28/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"29/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1696,73";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"29/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"30/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1935,87";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"30/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"30/06/2013";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"44544,00";"93";"kW.h";"kiloWatt-heure";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A4";"01/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3384,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A4";"02/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3358,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A4";"03/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3267,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A4";"04/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A4";"04/06/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A4";"04/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A4";"04/06/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A4";"04/06/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,49";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A4";"04/06/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A4";"04/06/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A4";"04/06/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,03";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A4";"04/06/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A4";"04/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3186,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A4";"05/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3314,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A4";"06/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2442,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A4";"07/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1914,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A4";"08/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1870,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A4";"09/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A4";"09/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A4";"09/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1960,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A4";"10/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1823,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A4";"11/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1693,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A4";"12/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1836,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A4";"13/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2158,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A4";"14/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1810,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A4";"15/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1778,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A4";"16/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1731,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A4";"17/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2155,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A4";"18/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1848,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A4";"19/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4183,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A4";"20/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4237,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A4";"21/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2077,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A4";"22/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2166,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A4";"23/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2254,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A4";"24/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2016,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A4";"25/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1845,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A4";"26/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1867,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A4";"27/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1888,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A4";"28/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1873,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A4";"29/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1703,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A4";"30/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1927,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A6";"30/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"15022,08";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"S14";"30/06/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"488,04";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"S15";"30/06/2013";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"125,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606860101_029";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";"18167";"";"A3";"01/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1419,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606860101_029";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";"18167";"";"A3";"01/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606860101_029";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";"18167";"";"A3";"02/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1421,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606860101_029";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";"18167";"";"A3";"02/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606860101_029";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";"18167";"";"A3";"03/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1308,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606860101_029";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";"18167";"";"A3";"03/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606860101_029";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";"18167";"";"A3";"04/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1303,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606860101_029";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";"18167";"";"A3";"04/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606860101_029";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";"18167";"";"A3";"05/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1377,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606860101_029";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";"18167";"";"A3";"05/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606860101_029";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";"18167";"";"A3";"06/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1353,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606860101_029";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";"18167";"";"A3";"06/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606860101_029";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";"18167";"";"A3";"07/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1348,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606860101_029";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";"18167";"";"A3";"07/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606860101_029";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";"18167";"";"A3";"08/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1445,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606860101_029";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";"18167";"";"A3";"08/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606860101_029";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";"18167";"";"A3";"09/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1475,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606860101_029";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";"18167";"";"A3";"09/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606860101_029";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";"18167";"";"A3";"10/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1311,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606860101_029";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";"18167";"";"A3";"10/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606860101_029";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";"18167";"";"A3";"11/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1280,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606860101_029";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";"18167";"";"A3";"11/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606860101_029";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";"18167";"";"A3";"12/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1326,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606860101_029";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";"18167";"";"A3";"12/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606860101_029";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";"18167";"";"A3";"13/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1458,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606860101_029";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";"18167";"";"A3";"13/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606860101_029";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";"18167";"";"A3";"14/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"680,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606860101_029";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";"18167";"";"A3";"14/06/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"610,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606860101_029";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";"18167";"";"A3";"14/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1440,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606860101_029";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";"18167";"";"A3";"14/06/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606860101_029";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";"18167";"";"A3";"14/06/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,53";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606860101_029";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";"18167";"";"A3";"14/06/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606860101_029";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";"18167";"";"A3";"14/06/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606860101_029";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";"18167";"";"A3";"14/06/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606860101_029";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";"18167";"";"A3";"14/06/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606860101_029";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";"18167";"";"A3";"14/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1290,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606860101_029";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";"18167";"";"A3";"14/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606860101_029";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";"18167";"";"A3";"15/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1397,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606860101_029";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";"18167";"";"A3";"15/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606860101_029";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";"18167";"";"A3";"16/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1411,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606860101_029";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";"18167";"";"A3";"16/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606860101_029";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";"18167";"";"A3";"17/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1632,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606860101_029";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";"18167";"";"A3";"17/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,20";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606860101_029";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";"18167";"";"A3";"18/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1484,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606860101_029";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";"18167";"";"A3";"18/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606860101_029";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";"18167";"";"A3";"19/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2574,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606860101_029";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";"18167";"";"A3";"19/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"184";"mm";"millimètre";"";""
