"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606860101_029";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";"18167";"";"A3";"20/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1867,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606860101_029";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";"18167";"";"A3";"20/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606860101_029";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";"18167";"";"A3";"21/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1428,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606860101_029";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";"18167";"";"A3";"21/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606860101_029";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";"18167";"";"A3";"22/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1608,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606860101_029";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";"18167";"";"A3";"22/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,79";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606860101_029";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";"18167";"";"A3";"23/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"350,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606860101_029";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";"18167";"";"A3";"23/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"706,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606860101_029";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";"18167";"";"A3";"23/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1564,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606860101_029";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";"18167";"";"A3";"23/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,21";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606860101_029";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";"18167";"";"A3";"24/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1417,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606860101_029";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";"18167";"";"A3";"24/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606860101_029";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";"18167";"";"A3";"25/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1340,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606860101_029";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";"18167";"";"A3";"25/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606860101_029";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";"18167";"";"A3";"26/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1354,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606860101_029";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";"18167";"";"A3";"26/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606860101_029";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";"18167";"";"A3";"27/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1316,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606860101_029";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";"18167";"";"A3";"27/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606860101_029";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";"18167";"";"A3";"28/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1846,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606860101_029";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";"18167";"";"A3";"28/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606860101_029";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";"18167";"";"A3";"29/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1522,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606860101_029";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";"18167";"";"A3";"29/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606860101_029";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";"18167";"";"A3";"30/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1684,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606860101_029";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";"18167";"";"A3";"30/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606860101_029";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";"18167";"";"A3";"30/06/2013";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"51330,00";"93";"kW.h";"kiloWatt-heure";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606860101_029";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";"18167";"";"A4";"01/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1286,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606860101_029";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";"18167";"";"A4";"02/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1309,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606860101_029";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";"18167";"";"A4";"03/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1155,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606860101_029";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";"18167";"";"A4";"04/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1067,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606860101_029";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";"18167";"";"A4";"05/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1115,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606860101_029";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";"18167";"";"A4";"06/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1158,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606860101_029";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";"18167";"";"A4";"07/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1163,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606860101_029";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";"18167";"";"A4";"08/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1430,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606860101_029";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";"18167";"";"A4";"09/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1626,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606860101_029";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";"18167";"";"A4";"10/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1417,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606860101_029";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";"18167";"";"A4";"11/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1418,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606860101_029";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";"18167";"";"A4";"12/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1466,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606860101_029";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";"18167";"";"A4";"13/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1582,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606860101_029";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";"18167";"";"A4";"14/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606860101_029";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";"18167";"";"A4";"14/06/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606860101_029";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";"18167";"";"A4";"14/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606860101_029";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";"18167";"";"A4";"14/06/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606860101_029";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";"18167";"";"A4";"14/06/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606860101_029";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";"18167";"";"A4";"14/06/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606860101_029";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";"18167";"";"A4";"14/06/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606860101_029";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";"18167";"";"A4";"14/06/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,22";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606860101_029";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";"18167";"";"A4";"14/06/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606860101_029";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";"18167";"";"A4";"14/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1305,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606860101_029";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";"18167";"";"A4";"15/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1443,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606860101_029";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";"18167";"";"A4";"16/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1441,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606860101_029";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";"18167";"";"A4";"17/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1762,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606860101_029";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";"18167";"";"A4";"18/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1516,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606860101_029";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";"18167";"";"A4";"19/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2748,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606860101_029";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";"18167";"";"A4";"20/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2029,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606860101_029";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";"18167";"";"A4";"21/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1564,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606860101_029";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";"18167";"";"A4";"22/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1756,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606860101_029";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";"18167";"";"A4";"23/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606860101_029";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";"18167";"";"A4";"23/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606860101_029";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";"18167";"";"A4";"23/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1697,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606860101_029";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";"18167";"";"A4";"24/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1527,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606860101_029";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";"18167";"";"A4";"25/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1407,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606860101_029";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";"18167";"";"A4";"26/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1432,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606860101_029";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";"18167";"";"A4";"27/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1409,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606860101_029";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";"18167";"";"A4";"28/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1790,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606860101_029";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";"18167";"";"A4";"29/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1584,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606860101_029";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";"18167";"";"A4";"30/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1702,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606860101_029";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";"18167";"";"A6";"30/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"14844,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606860101_029";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";"18167";"";"S10";"30/06/2013";"1098";"Volume";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"115";"m3";"mètre cube";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606860101_029";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";"18167";"";"S11";"30/06/2013";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,30";"115";"m3";"mètre cube";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606860101_029";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";"18167";"";"S14";"30/06/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"589,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606860101_029";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";"18167";"";"S15";"30/06/2013";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"600,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"03/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"04/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"218,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"05/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"216,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"05/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"06/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"07/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"232,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"08/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"189,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"09/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"10/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"216,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"10/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"11/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"199,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"11/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"12/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"12/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"13/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"216,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"13/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"14/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"201,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"15/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"328,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"15/06/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"15/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"510,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"15/06/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"15/06/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"15/06/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"15/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"196,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"16/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"188,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"16/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"17/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"243,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"17/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"18/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"307,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"18/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"19/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"206,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"19/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"20/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"233,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"21/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"229,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"22/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"237,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"22/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"23/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"181,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"23/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"24/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"224,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"25/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"207,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"26/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"194,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"27/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"27/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"28/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"214,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"28/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"29/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"175,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"30/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A4";"01/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"261,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A4";"02/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"225,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A4";"03/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A4";"04/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"254,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A4";"05/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"247,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A4";"06/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"247,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A4";"07/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"283,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A4";"08/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"242,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A4";"09/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"224,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A4";"10/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A4";"11/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"277,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A4";"12/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"207,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A4";"13/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"229,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A4";"14/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"204,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A4";"15/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,20";"162";"mg/L";"milligramme par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A4";"15/06/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A4";"15/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A4";"15/06/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A4";"15/06/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A4";"15/06/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A4";"15/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,00";"120";"m3/j";"mètre cube par jour";"";""
