"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A4";"22/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"713,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A4";"23/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"781,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A4";"24/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"569,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A4";"25/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"534,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A4";"26/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A4";"26/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A4";"26/06/2013";"1449";"Escherichia coli";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A4";"26/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"711,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A4";"26/06/2013";"6455";"Entero";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A4";"27/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"561,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A4";"28/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"639,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A4";"29/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"682,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A4";"30/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"579,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A5";"25/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A6";"30/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"13167,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"S10";"30/06/2013";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"7000,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"S4";"30/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"700,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"S4";"30/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"16100,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"S6";"30/06/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"99000,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"S6";"30/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"13167,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A3";"01/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"582,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A3";"02/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"620,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A3";"03/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"233,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A3";"04/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"227,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A3";"05/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"245,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A3";"06/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"233,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A3";"07/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"236,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A3";"08/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"235,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A3";"09/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"219,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A3";"10/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"228,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A3";"11/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"239,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A3";"12/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"241,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A3";"13/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"225,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A3";"14/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"242,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A3";"15/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"244,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A3";"16/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"223,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A3";"17/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"608,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A3";"18/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"228,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A3";"19/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"222,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A3";"20/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"509,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A3";"21/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"680,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A3";"22/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"810,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A3";"23/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A3";"24/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"511,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A3";"25/06/2013";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,35";"264";"unité pH";"unité pH";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A3";"25/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A3";"25/06/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A3";"25/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"554,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A3";"25/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"613,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A3";"26/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"697,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A3";"27/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"235,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A3";"28/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"403,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A3";"29/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"401,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A3";"30/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"224,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A4";"01/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"557,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A4";"02/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"589,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A4";"03/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A4";"04/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"208,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A4";"05/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"221,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A4";"06/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"218,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A4";"07/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"219,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A4";"08/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"229,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A4";"09/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A4";"10/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"225,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A4";"11/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"235,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A4";"12/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A4";"13/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"216,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A4";"14/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"216,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A4";"15/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"222,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A4";"16/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"214,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A4";"17/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"593,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A4";"18/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"214,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A4";"19/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"199,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A4";"20/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"488,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A4";"21/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"667,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A4";"22/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"792,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A4";"23/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"155,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A4";"24/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"476,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A4";"25/06/2013";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,30";"264";"unité pH";"unité pH";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A4";"25/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A4";"25/06/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A4";"25/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A4";"25/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"567,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A4";"26/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"642,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A4";"27/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"204,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A4";"28/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"392,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A4";"29/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"379,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A4";"30/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"206,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A6";"01/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"88,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A6";"02/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"88,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A6";"03/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"88,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A6";"04/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"88,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A6";"05/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"88,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A6";"06/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"88,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A6";"07/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"88,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A6";"08/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"26,40";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A6";"09/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4,40";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A6";"10/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"13,20";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A6";"11/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"88,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A6";"12/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"83,60";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A6";"13/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"88,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A6";"14/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"88,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A6";"15/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"83,60";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A6";"16/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"83,60";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A6";"17/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"88,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A6";"18/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"83,60";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A6";"19/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"83,60";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A6";"21/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"8,80";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A6";"22/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"26,40";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A6";"23/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"8,80";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A6";"24/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"66,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A6";"25/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"88,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A6";"26/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"110,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A6";"27/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"88,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A6";"28/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"83,60";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A6";"29/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"88,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A6";"30/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"83,60";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"S4";"01/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"S4";"01/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"88,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"S4";"02/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"S4";"02/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"88,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"S4";"03/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"S4";"03/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"88,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"S4";"04/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"S4";"04/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"88,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"S4";"05/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"S4";"05/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"88,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"S4";"06/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"S4";"06/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"88,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"S4";"07/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"S4";"07/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"88,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"S4";"08/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"S4";"08/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"26,40";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"S4";"09/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"S4";"09/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4,40";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"S4";"10/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,00";"115";"m3";"mètre cube";"";"Correcte"
