"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"02/06/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"02/06/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"02/06/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,08";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"02/06/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"02/06/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"02/06/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"02/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4598,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"03/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4668,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"04/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4688,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"05/06/2013";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,95";"264";"unité pH";"unité pH";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"05/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"05/06/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"490,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"05/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"862,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"05/06/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"05/06/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"05/06/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"05/06/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"05/06/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"05/06/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"05/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4870,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"06/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4660,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"07/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4674,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"08/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4595,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"09/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4231,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"10/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"350,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"10/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"974,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"10/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4485,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"11/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4688,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"12/06/2013";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,75";"264";"unité pH";"unité pH";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"12/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"450,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"12/06/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"370,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"12/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1000,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"12/06/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"12/06/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"12/06/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"12/06/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"12/06/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"12/06/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"12/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4688,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"13/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4469,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"13/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"14/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4901,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"15/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4524,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"16/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4215,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"17/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"450,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"17/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1030,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"17/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4757,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"17/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"18/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4287,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"19/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4507,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"19/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"20/06/2013";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"20/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"400,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"20/06/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"20/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"793,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"20/06/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"20/06/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"20/06/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,08";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"20/06/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"20/06/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"20/06/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"20/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4540,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"20/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"21/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4658,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"21/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"22/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4581,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"22/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"23/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"23/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"758,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"23/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4885,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"23/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"24/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4596,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"25/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4554,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"26/06/2013";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,85";"264";"unité pH";"unité pH";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"26/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"520,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"26/06/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"26/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"858,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"26/06/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"26/06/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"26/06/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"26/06/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"26/06/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"26/06/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"26/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4532,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"27/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4426,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"27/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"28/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4686,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"28/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"29/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4378,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"30/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4171,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"30/06/2013";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"192100,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A4";"01/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4925,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A4";"02/06/2013";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,85";"264";"unité pH";"unité pH";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A4";"02/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A4";"02/06/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A4";"02/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A4";"02/06/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A4";"02/06/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A4";"02/06/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A4";"02/06/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A4";"02/06/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A4";"02/06/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A4";"02/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4604,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A4";"03/06/2013";"1449";"Escherichia coli";"Quantitatif";"3";"Eau";"23";"Eau brute";"3543,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A4";"03/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4524,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A4";"03/06/2013";"6455";"Entero";"Quantitatif";"3";"Eau";"23";"Eau brute";"981,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A4";"04/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4453,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A4";"05/06/2013";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,95";"264";"unité pH";"unité pH";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A4";"05/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,30";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A4";"05/06/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A4";"05/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A4";"05/06/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A4";"05/06/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A4";"05/06/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A4";"05/06/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,67";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A4";"05/06/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A4";"05/06/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,67";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A4";"05/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4361,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A4";"06/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4485,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A4";"07/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4152,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A4";"08/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4042,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A4";"09/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3979,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A4";"10/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A4";"10/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A4";"10/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4212,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A4";"11/06/2013";"1449";"Escherichia coli";"Quantitatif";"3";"Eau";"23";"Eau brute";"4503,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A4";"11/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4318,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A4";"11/06/2013";"6455";"Entero";"Quantitatif";"3";"Eau";"23";"Eau brute";"930,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A4";"12/06/2013";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,95";"264";"unité pH";"unité pH";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A4";"12/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A4";"12/06/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A4";"12/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A4";"12/06/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A4";"12/06/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A4";"12/06/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A4";"12/06/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,66";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A4";"12/06/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
