"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767580101_029";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";"22000";"";"A3";"12/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1490,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767580101_029";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";"22000";"";"A3";"13/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1493,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767580101_029";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";"22000";"";"A3";"14/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1501,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767580101_029";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";"22000";"";"A3";"15/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1507,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767580101_029";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";"22000";"";"A3";"16/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1364,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767580101_029";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";"22000";"";"A3";"17/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1934,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767580101_029";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";"22000";"";"A3";"18/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1528,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767580101_029";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";"22000";"";"A3";"19/06/2013";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,75";"264";"unité pH";"unité pH";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767580101_029";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";"22000";"";"A3";"19/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"450,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767580101_029";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";"22000";"";"A3";"19/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1130,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767580101_029";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";"22000";"";"A3";"19/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1479,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767580101_029";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";"22000";"";"A3";"20/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1546,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767580101_029";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";"22000";"";"A3";"21/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2032,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767580101_029";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";"22000";"";"A3";"22/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1688,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767580101_029";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";"22000";"";"A3";"23/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2138,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767580101_029";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";"22000";"";"A3";"24/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2175,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767580101_029";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";"22000";"";"A3";"25/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1448,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767580101_029";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";"22000";"";"A3";"26/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1467,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767580101_029";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";"22000";"";"A3";"27/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1443,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767580101_029";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";"22000";"";"A3";"28/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1592,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767580101_029";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";"22000";"";"A3";"29/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1578,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767580101_029";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";"22000";"";"A3";"30/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1333,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767580101_029";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";"22000";"";"A4";"01/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1407,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767580101_029";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";"22000";"";"A4";"02/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1287,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767580101_029";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";"22000";"";"A4";"03/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1493,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767580101_029";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";"22000";"";"A4";"04/06/2013";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767580101_029";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";"22000";"";"A4";"04/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767580101_029";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";"22000";"";"A4";"04/06/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767580101_029";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";"22000";"";"A4";"04/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767580101_029";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";"22000";"";"A4";"04/06/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767580101_029";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";"22000";"";"A4";"04/06/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767580101_029";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";"22000";"";"A4";"04/06/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767580101_029";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";"22000";"";"A4";"04/06/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767580101_029";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";"22000";"";"A4";"04/06/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767580101_029";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";"22000";"";"A4";"04/06/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,93";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767580101_029";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";"22000";"";"A4";"04/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1490,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767580101_029";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";"22000";"";"A4";"05/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1495,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767580101_029";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";"22000";"";"A4";"06/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1516,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767580101_029";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";"22000";"";"A4";"07/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1440,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767580101_029";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";"22000";"";"A4";"08/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1409,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767580101_029";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";"22000";"";"A4";"09/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1312,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767580101_029";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";"22000";"";"A4";"10/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1435,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767580101_029";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";"22000";"";"A4";"11/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1371,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767580101_029";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";"22000";"";"A4";"12/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1491,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767580101_029";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";"22000";"";"A4";"13/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1440,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767580101_029";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";"22000";"";"A4";"14/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1467,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767580101_029";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";"22000";"";"A4";"15/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1427,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767580101_029";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";"22000";"";"A4";"16/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1280,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767580101_029";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";"22000";"";"A4";"17/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1909,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767580101_029";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";"22000";"";"A4";"18/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1454,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767580101_029";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";"22000";"";"A4";"19/06/2013";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767580101_029";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";"22000";"";"A4";"19/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767580101_029";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";"22000";"";"A4";"19/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767580101_029";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";"22000";"";"A4";"19/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1479,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767580101_029";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";"22000";"";"A4";"20/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1509,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767580101_029";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";"22000";"";"A4";"21/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2056,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767580101_029";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";"22000";"";"A4";"22/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1640,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767580101_029";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";"22000";"";"A4";"23/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2079,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767580101_029";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";"22000";"";"A4";"24/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2157,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767580101_029";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";"22000";"";"A4";"25/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1424,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767580101_029";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";"22000";"";"A4";"26/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1435,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767580101_029";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";"22000";"";"A4";"27/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1409,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767580101_029";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";"22000";"";"A4";"28/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1575,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767580101_029";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";"22000";"";"A4";"29/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1498,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767580101_029";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";"22000";"";"A4";"30/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1253,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767580101_029";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";"22000";"";"S10";"12/06/2013";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"5030,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767580101_029";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";"22000";"";"S10";"28/06/2013";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"2860,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767580101_029";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";"22000";"";"S11";"30/06/2013";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"1660,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767580101_029";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";"22000";"";"S15";"21/06/2013";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"15000,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767580101_029";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";"22000";"";"S4";"04/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767580101_029";"037675801000";"YVETOT";"76";"76758";"Yvetot";"537936,3983";"6947268,8237";"22000";"";"S4";"04/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"11,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"A3";"01/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"212,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"A3";"02/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"A3";"03/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"319,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"A3";"04/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"362,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"A3";"05/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"362,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"A3";"06/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"343,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"A3";"07/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"318,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"A3";"08/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"269,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"A3";"08/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"A3";"09/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"312,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"A3";"09/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"A3";"10/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"321,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"A3";"11/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"275,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"A3";"12/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"259,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"A3";"13/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"253,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"A3";"13/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"A3";"14/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"214,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"A3";"15/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"246,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"A3";"16/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"291,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"A3";"17/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"267,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"A3";"17/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"A3";"18/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"243,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"A3";"18/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"A3";"19/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"237,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"A3";"19/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"A3";"20/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"322,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"A3";"20/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"A3";"21/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"334,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"A3";"22/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"274,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"A3";"23/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"189,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"A3";"23/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"A3";"24/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"184,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"A3";"25/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"194,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"A3";"26/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"A3";"26/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"A3";"27/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"242,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"A3";"27/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"A3";"28/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"401,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"A3";"28/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"A3";"29/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"495,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"A3";"29/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"A3";"30/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"496,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"A3";"30/06/2013";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"2505,00";"93";"kW.h";"kiloWatt-heure";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"A4";"01/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"212,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"A4";"02/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"A4";"03/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"319,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"A4";"04/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"362,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"A4";"05/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"362,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"A4";"06/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"343,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"A4";"07/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"318,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"A4";"08/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"269,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"A4";"09/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"312,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"A4";"10/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"321,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"A4";"11/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"275,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"A4";"12/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"259,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"A4";"13/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"253,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"A4";"14/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"214,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"A4";"15/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"246,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"A4";"16/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"291,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"A4";"17/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"267,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"A4";"18/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"243,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"A4";"19/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"237,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"A4";"20/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"322,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"A4";"21/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"334,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"A4";"22/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"274,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"A4";"23/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"189,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"A4";"24/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"184,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"A4";"25/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"194,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"A4";"26/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"A4";"27/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"242,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"A4";"28/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"401,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"A4";"29/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"495,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"A4";"30/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"496,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"A6";"06/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"92,40";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"A6";"19/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"88,20";"67";"kg";"kilogramme";"";""
