"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"04/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"05/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"238,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"06/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"234,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"07/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"222,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"08/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"247,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"08/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"09/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"291,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"09/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"10/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"229,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"11/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"217,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"12/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"225,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"12/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"13/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"285,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"13/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,20";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"14/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"15/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"239,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"16/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"254,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"17/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"241,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"17/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,80";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"18/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"231,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"18/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"19/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"246,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"19/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"20/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"285,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"20/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"21/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"216,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"22/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"253,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"22/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"23/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"242,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"23/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,70";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"24/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"247,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"25/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"219,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"26/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"225,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"26/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"27/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"256,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"27/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"28/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"242,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"28/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"29/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"251,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"30/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"259,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"01/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"253,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"02/06/2013";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"02/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"162";"mg/L";"milligramme par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"02/06/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"02/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"02/06/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"168";"mg(N)/L";"milligramme d'azote par litre";"3,00";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"02/06/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"02/06/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,09";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"02/06/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"02/06/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"02/06/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"02/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"274,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"02/06/2013";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"27";"°C";"degré Celsius";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"03/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"239,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"04/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"229,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"05/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"239,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"06/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"221,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"07/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"08/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"256,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"09/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"303,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"10/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"226,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"11/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"216,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"12/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"231,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"13/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"14/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"219,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"15/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"248,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"16/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"265,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"17/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"256,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"18/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"235,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"19/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"20/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"324,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"21/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"22/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"257,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"23/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"248,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"24/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"243,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"25/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"212,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"26/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"224,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"27/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"252,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"28/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"245,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"29/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"257,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"30/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"262,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A6";"30/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3146,68";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S1";"01/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S1";"01/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S1";"02/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S1";"02/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"142,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S1";"03/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S1";"03/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S1";"04/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S1";"04/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"137,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S1";"05/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S1";"05/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S1";"06/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S1";"06/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S1";"07/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S1";"07/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S1";"08/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S1";"08/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S1";"09/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S1";"09/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S1";"10/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S1";"10/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S1";"11/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S1";"11/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S1";"12/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S1";"12/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S1";"13/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S1";"13/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S1";"14/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S1";"14/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S1";"15/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S1";"15/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S1";"16/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S1";"16/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S1";"17/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S1";"17/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S1";"18/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S1";"18/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S1";"19/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S1";"19/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"137,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S1";"20/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S1";"20/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S1";"21/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S1";"21/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S1";"22/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S1";"22/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"143,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S1";"23/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S1";"23/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S1";"24/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S1";"24/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"142,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S1";"25/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S1";"25/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S1";"26/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S1";"26/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S1";"27/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S1";"27/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"142,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S1";"28/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S1";"28/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"139,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S1";"29/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S1";"29/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"141,00";"120";"m3/j";"mètre cube par jour";"";""
