"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771530101_029";"037715301000";"DAMMARTIN EN GOELE";"77";"77153";"Dammartin-en-Goële";"677445,425300002";"6885221,7678";"5000";"";"S11";"30/06/2013";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"660,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771530101_029";"037715301000";"DAMMARTIN EN GOELE";"77";"77153";"Dammartin-en-Goële";"677445,425300002";"6885221,7678";"5000";"";"S4";"30/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"128,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771530101_029";"037715301000";"DAMMARTIN EN GOELE";"77";"77153";"Dammartin-en-Goële";"677445,425300002";"6885221,7678";"5000";"";"S4";"30/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2534,40";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771700101_029";"037717001000";"EPISY";"77";"77316";"Moret-Loing-et-Orvanne";"684426,422399998";"6804085,5905";"600";"";"A3";"01/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771700101_029";"037717001000";"EPISY";"77";"77316";"Moret-Loing-et-Orvanne";"684426,422399998";"6804085,5905";"600";"";"A3";"02/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771700101_029";"037717001000";"EPISY";"77";"77316";"Moret-Loing-et-Orvanne";"684426,422399998";"6804085,5905";"600";"";"A3";"03/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771700101_029";"037717001000";"EPISY";"77";"77316";"Moret-Loing-et-Orvanne";"684426,422399998";"6804085,5905";"600";"";"A3";"04/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771700101_029";"037717001000";"EPISY";"77";"77316";"Moret-Loing-et-Orvanne";"684426,422399998";"6804085,5905";"600";"";"A3";"05/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771700101_029";"037717001000";"EPISY";"77";"77316";"Moret-Loing-et-Orvanne";"684426,422399998";"6804085,5905";"600";"";"A3";"06/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771700101_029";"037717001000";"EPISY";"77";"77316";"Moret-Loing-et-Orvanne";"684426,422399998";"6804085,5905";"600";"";"A3";"07/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771700101_029";"037717001000";"EPISY";"77";"77316";"Moret-Loing-et-Orvanne";"684426,422399998";"6804085,5905";"600";"";"A3";"08/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771700101_029";"037717001000";"EPISY";"77";"77316";"Moret-Loing-et-Orvanne";"684426,422399998";"6804085,5905";"600";"";"A3";"08/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771700101_029";"037717001000";"EPISY";"77";"77316";"Moret-Loing-et-Orvanne";"684426,422399998";"6804085,5905";"600";"";"A3";"09/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"238,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771700101_029";"037717001000";"EPISY";"77";"77316";"Moret-Loing-et-Orvanne";"684426,422399998";"6804085,5905";"600";"";"A3";"10/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771700101_029";"037717001000";"EPISY";"77";"77316";"Moret-Loing-et-Orvanne";"684426,422399998";"6804085,5905";"600";"";"A3";"11/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771700101_029";"037717001000";"EPISY";"77";"77316";"Moret-Loing-et-Orvanne";"684426,422399998";"6804085,5905";"600";"";"A3";"12/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771700101_029";"037717001000";"EPISY";"77";"77316";"Moret-Loing-et-Orvanne";"684426,422399998";"6804085,5905";"600";"";"A3";"12/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771700101_029";"037717001000";"EPISY";"77";"77316";"Moret-Loing-et-Orvanne";"684426,422399998";"6804085,5905";"600";"";"A3";"13/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771700101_029";"037717001000";"EPISY";"77";"77316";"Moret-Loing-et-Orvanne";"684426,422399998";"6804085,5905";"600";"";"A3";"13/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771700101_029";"037717001000";"EPISY";"77";"77316";"Moret-Loing-et-Orvanne";"684426,422399998";"6804085,5905";"600";"";"A3";"14/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771700101_029";"037717001000";"EPISY";"77";"77316";"Moret-Loing-et-Orvanne";"684426,422399998";"6804085,5905";"600";"";"A3";"15/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771700101_029";"037717001000";"EPISY";"77";"77316";"Moret-Loing-et-Orvanne";"684426,422399998";"6804085,5905";"600";"";"A3";"16/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771700101_029";"037717001000";"EPISY";"77";"77316";"Moret-Loing-et-Orvanne";"684426,422399998";"6804085,5905";"600";"";"A3";"17/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771700101_029";"037717001000";"EPISY";"77";"77316";"Moret-Loing-et-Orvanne";"684426,422399998";"6804085,5905";"600";"";"A3";"18/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771700101_029";"037717001000";"EPISY";"77";"77316";"Moret-Loing-et-Orvanne";"684426,422399998";"6804085,5905";"600";"";"A3";"18/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771700101_029";"037717001000";"EPISY";"77";"77316";"Moret-Loing-et-Orvanne";"684426,422399998";"6804085,5905";"600";"";"A3";"19/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771700101_029";"037717001000";"EPISY";"77";"77316";"Moret-Loing-et-Orvanne";"684426,422399998";"6804085,5905";"600";"";"A3";"19/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,40";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771700101_029";"037717001000";"EPISY";"77";"77316";"Moret-Loing-et-Orvanne";"684426,422399998";"6804085,5905";"600";"";"A3";"20/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771700101_029";"037717001000";"EPISY";"77";"77316";"Moret-Loing-et-Orvanne";"684426,422399998";"6804085,5905";"600";"";"A3";"20/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771700101_029";"037717001000";"EPISY";"77";"77316";"Moret-Loing-et-Orvanne";"684426,422399998";"6804085,5905";"600";"";"A3";"21/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771700101_029";"037717001000";"EPISY";"77";"77316";"Moret-Loing-et-Orvanne";"684426,422399998";"6804085,5905";"600";"";"A3";"22/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771700101_029";"037717001000";"EPISY";"77";"77316";"Moret-Loing-et-Orvanne";"684426,422399998";"6804085,5905";"600";"";"A3";"23/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771700101_029";"037717001000";"EPISY";"77";"77316";"Moret-Loing-et-Orvanne";"684426,422399998";"6804085,5905";"600";"";"A3";"23/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771700101_029";"037717001000";"EPISY";"77";"77316";"Moret-Loing-et-Orvanne";"684426,422399998";"6804085,5905";"600";"";"A3";"24/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771700101_029";"037717001000";"EPISY";"77";"77316";"Moret-Loing-et-Orvanne";"684426,422399998";"6804085,5905";"600";"";"A3";"25/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771700101_029";"037717001000";"EPISY";"77";"77316";"Moret-Loing-et-Orvanne";"684426,422399998";"6804085,5905";"600";"";"A3";"26/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771700101_029";"037717001000";"EPISY";"77";"77316";"Moret-Loing-et-Orvanne";"684426,422399998";"6804085,5905";"600";"";"A3";"27/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771700101_029";"037717001000";"EPISY";"77";"77316";"Moret-Loing-et-Orvanne";"684426,422399998";"6804085,5905";"600";"";"A3";"27/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771700101_029";"037717001000";"EPISY";"77";"77316";"Moret-Loing-et-Orvanne";"684426,422399998";"6804085,5905";"600";"";"A3";"28/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771700101_029";"037717001000";"EPISY";"77";"77316";"Moret-Loing-et-Orvanne";"684426,422399998";"6804085,5905";"600";"";"A3";"28/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771700101_029";"037717001000";"EPISY";"77";"77316";"Moret-Loing-et-Orvanne";"684426,422399998";"6804085,5905";"600";"";"A3";"29/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771700101_029";"037717001000";"EPISY";"77";"77316";"Moret-Loing-et-Orvanne";"684426,422399998";"6804085,5905";"600";"";"A3";"29/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771700101_029";"037717001000";"EPISY";"77";"77316";"Moret-Loing-et-Orvanne";"684426,422399998";"6804085,5905";"600";"";"A3";"30/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771700101_029";"037717001000";"EPISY";"77";"77316";"Moret-Loing-et-Orvanne";"684426,422399998";"6804085,5905";"600";"";"A3";"30/06/2013";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"2307,00";"93";"kW.h";"kiloWatt-heure";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771700101_029";"037717001000";"EPISY";"77";"77316";"Moret-Loing-et-Orvanne";"684426,422399998";"6804085,5905";"600";"";"A4";"01/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771700101_029";"037717001000";"EPISY";"77";"77316";"Moret-Loing-et-Orvanne";"684426,422399998";"6804085,5905";"600";"";"A4";"02/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771700101_029";"037717001000";"EPISY";"77";"77316";"Moret-Loing-et-Orvanne";"684426,422399998";"6804085,5905";"600";"";"A4";"03/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771700101_029";"037717001000";"EPISY";"77";"77316";"Moret-Loing-et-Orvanne";"684426,422399998";"6804085,5905";"600";"";"A4";"04/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771700101_029";"037717001000";"EPISY";"77";"77316";"Moret-Loing-et-Orvanne";"684426,422399998";"6804085,5905";"600";"";"A4";"05/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771700101_029";"037717001000";"EPISY";"77";"77316";"Moret-Loing-et-Orvanne";"684426,422399998";"6804085,5905";"600";"";"A4";"06/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771700101_029";"037717001000";"EPISY";"77";"77316";"Moret-Loing-et-Orvanne";"684426,422399998";"6804085,5905";"600";"";"A4";"07/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771700101_029";"037717001000";"EPISY";"77";"77316";"Moret-Loing-et-Orvanne";"684426,422399998";"6804085,5905";"600";"";"A4";"08/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771700101_029";"037717001000";"EPISY";"77";"77316";"Moret-Loing-et-Orvanne";"684426,422399998";"6804085,5905";"600";"";"A4";"09/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"186,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771700101_029";"037717001000";"EPISY";"77";"77316";"Moret-Loing-et-Orvanne";"684426,422399998";"6804085,5905";"600";"";"A4";"10/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771700101_029";"037717001000";"EPISY";"77";"77316";"Moret-Loing-et-Orvanne";"684426,422399998";"6804085,5905";"600";"";"A4";"11/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771700101_029";"037717001000";"EPISY";"77";"77316";"Moret-Loing-et-Orvanne";"684426,422399998";"6804085,5905";"600";"";"A4";"12/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771700101_029";"037717001000";"EPISY";"77";"77316";"Moret-Loing-et-Orvanne";"684426,422399998";"6804085,5905";"600";"";"A4";"13/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771700101_029";"037717001000";"EPISY";"77";"77316";"Moret-Loing-et-Orvanne";"684426,422399998";"6804085,5905";"600";"";"A4";"14/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771700101_029";"037717001000";"EPISY";"77";"77316";"Moret-Loing-et-Orvanne";"684426,422399998";"6804085,5905";"600";"";"A4";"15/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771700101_029";"037717001000";"EPISY";"77";"77316";"Moret-Loing-et-Orvanne";"684426,422399998";"6804085,5905";"600";"";"A4";"16/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771700101_029";"037717001000";"EPISY";"77";"77316";"Moret-Loing-et-Orvanne";"684426,422399998";"6804085,5905";"600";"";"A4";"17/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771700101_029";"037717001000";"EPISY";"77";"77316";"Moret-Loing-et-Orvanne";"684426,422399998";"6804085,5905";"600";"";"A4";"18/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771700101_029";"037717001000";"EPISY";"77";"77316";"Moret-Loing-et-Orvanne";"684426,422399998";"6804085,5905";"600";"";"A4";"19/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771700101_029";"037717001000";"EPISY";"77";"77316";"Moret-Loing-et-Orvanne";"684426,422399998";"6804085,5905";"600";"";"A4";"20/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"173,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771700101_029";"037717001000";"EPISY";"77";"77316";"Moret-Loing-et-Orvanne";"684426,422399998";"6804085,5905";"600";"";"A4";"21/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771700101_029";"037717001000";"EPISY";"77";"77316";"Moret-Loing-et-Orvanne";"684426,422399998";"6804085,5905";"600";"";"A4";"22/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771700101_029";"037717001000";"EPISY";"77";"77316";"Moret-Loing-et-Orvanne";"684426,422399998";"6804085,5905";"600";"";"A4";"23/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771700101_029";"037717001000";"EPISY";"77";"77316";"Moret-Loing-et-Orvanne";"684426,422399998";"6804085,5905";"600";"";"A4";"24/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771700101_029";"037717001000";"EPISY";"77";"77316";"Moret-Loing-et-Orvanne";"684426,422399998";"6804085,5905";"600";"";"A4";"25/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771700101_029";"037717001000";"EPISY";"77";"77316";"Moret-Loing-et-Orvanne";"684426,422399998";"6804085,5905";"600";"";"A4";"26/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771700101_029";"037717001000";"EPISY";"77";"77316";"Moret-Loing-et-Orvanne";"684426,422399998";"6804085,5905";"600";"";"A4";"27/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771700101_029";"037717001000";"EPISY";"77";"77316";"Moret-Loing-et-Orvanne";"684426,422399998";"6804085,5905";"600";"";"A4";"28/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771700101_029";"037717001000";"EPISY";"77";"77316";"Moret-Loing-et-Orvanne";"684426,422399998";"6804085,5905";"600";"";"A4";"29/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771700101_029";"037717001000";"EPISY";"77";"77316";"Moret-Loing-et-Orvanne";"684426,422399998";"6804085,5905";"600";"";"A4";"30/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"A3";"01/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1344,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"A3";"02/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"922,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"A3";"03/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1234,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"A3";"04/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1012,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"A3";"04/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"A3";"05/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1119,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"A3";"06/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1036,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"A3";"07/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1008,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"A3";"08/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1105,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"A3";"08/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"A3";"09/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1237,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"A3";"09/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"A3";"10/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1034,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"A3";"11/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"909,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"A3";"12/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"964,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"A3";"12/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"A3";"13/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1070,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"A3";"13/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"A3";"14/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"956,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"A3";"15/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"986,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"A3";"16/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1039,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"A3";"17/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"995,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"A3";"17/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,80";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"A3";"18/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1032,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"A3";"18/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"A3";"19/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1581,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"A3";"19/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"A3";"20/06/2013";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,65";"264";"unité pH";"unité pH";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"A3";"20/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"A3";"20/06/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"A3";"20/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"279,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"A3";"20/06/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"A3";"20/06/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"A3";"20/06/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"0,03";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"A3";"20/06/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,23";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"A3";"20/06/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"A3";"20/06/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"A3";"20/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1827,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"A3";"20/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"A3";"20/06/2013";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"27";"°C";"degré Celsius";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"A3";"21/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1324,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"A3";"22/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1260,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"A3";"22/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"A3";"23/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1173,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"A3";"23/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,70";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"A3";"24/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1093,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"A3";"25/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"972,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"A3";"26/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1060,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"A3";"26/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"A3";"27/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1024,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"A3";"27/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"A3";"28/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1070,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"A3";"28/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"A3";"29/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1080,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"A3";"30/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1105,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"A4";"01/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1344,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"A4";"02/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"922,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"A4";"03/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1234,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"A4";"04/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1012,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"A4";"05/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1119,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"A4";"06/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1036,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"A4";"07/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1008,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"A4";"08/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1105,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"A4";"09/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1237,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"A4";"10/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1034,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"A4";"11/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"909,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"A4";"12/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"964,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"A4";"13/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1070,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"A4";"14/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"956,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
