"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A2";"17/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A2";"19/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A2";"20/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A2";"20/06/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A2";"20/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"772,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A2";"20/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A3";"01/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"781,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A3";"02/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2295,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A3";"03/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1763,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A3";"04/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1799,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A3";"05/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1405,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A3";"06/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"540,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A3";"06/06/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"400,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A3";"06/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1230,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A3";"06/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1856,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A3";"07/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1632,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A3";"08/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1184,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A3";"09/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1384,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A3";"10/06/2013";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,35";"264";"unité pH";"unité pH";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A3";"10/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A3";"10/06/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A3";"10/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1140,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A3";"10/06/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A3";"10/06/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A3";"10/06/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,15";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A3";"10/06/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A3";"10/06/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A3";"10/06/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A3";"10/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1543,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A3";"11/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1566,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A3";"12/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"370,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A3";"12/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1070,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A3";"12/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1487,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A3";"13/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2038,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A3";"14/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1262,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A3";"15/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1548,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A3";"16/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1003,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A3";"17/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1671,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A3";"18/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"490,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A3";"18/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1210,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A3";"18/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1754,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A3";"19/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1622,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A3";"20/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A3";"20/06/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A3";"20/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"772,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A3";"20/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2604,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A3";"21/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1383,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A3";"22/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1089,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A3";"23/06/2013";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,45";"264";"unité pH";"unité pH";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A3";"23/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A3";"23/06/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A3";"23/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"936,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A3";"23/06/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A3";"23/06/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A3";"23/06/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,15";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A3";"23/06/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A3";"23/06/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A3";"23/06/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A3";"23/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1054,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A3";"24/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A3";"24/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"695,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A3";"24/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1280,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A3";"25/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1239,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A3";"26/06/2013";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,45";"264";"unité pH";"unité pH";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A3";"26/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"680,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A3";"26/06/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"370,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A3";"26/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"844,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A3";"26/06/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A3";"26/06/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A3";"26/06/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,15";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A3";"26/06/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A3";"26/06/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A3";"26/06/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A3";"26/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1115,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A3";"27/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1314,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A3";"28/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1571,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A3";"29/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"909,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A3";"30/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"539,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A3";"30/06/2013";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"67934,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A4";"01/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"772,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A4";"02/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2431,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A4";"03/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1840,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A4";"04/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1892,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A4";"05/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1532,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A4";"06/06/2013";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"27";"°C";"degré Celsius";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A4";"06/06/2013";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,05";"264";"unité pH";"unité pH";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A4";"06/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,20";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A4";"06/06/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A4";"06/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A4";"06/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1925,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A4";"07/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1725,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A4";"08/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1293,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A4";"09/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1550,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A4";"10/06/2013";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,50";"27";"°C";"degré Celsius";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A4";"10/06/2013";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"264";"unité pH";"unité pH";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A4";"10/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A4";"10/06/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A4";"10/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A4";"10/06/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A4";"10/06/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A4";"10/06/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,15";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A4";"10/06/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A4";"10/06/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A4";"10/06/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,85";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A4";"10/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1615,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A4";"11/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1716,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A4";"12/06/2013";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"27";"°C";"degré Celsius";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A4";"12/06/2013";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,20";"264";"unité pH";"unité pH";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A4";"12/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,30";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A4";"12/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A4";"12/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1560,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A4";"13/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2114,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A4";"14/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1339,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A4";"15/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1656,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A4";"16/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1088,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A4";"17/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1874,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A4";"18/06/2013";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"27";"°C";"degré Celsius";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A4";"18/06/2013";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"264";"unité pH";"unité pH";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A4";"18/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A4";"18/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A4";"18/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1883,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A4";"19/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1759,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A4";"20/06/2013";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"27";"°C";"degré Celsius";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A4";"20/06/2013";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A4";"20/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A4";"20/06/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A4";"20/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A4";"20/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2897,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A4";"21/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1453,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A4";"22/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1125,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A4";"23/06/2013";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"27";"°C";"degré Celsius";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A4";"23/06/2013";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,95";"264";"unité pH";"unité pH";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A4";"23/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A4";"23/06/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A4";"23/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A4";"23/06/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A4";"23/06/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A4";"23/06/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,17";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A4";"23/06/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A4";"23/06/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
