"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A3";"26/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"522,71";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A3";"27/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"522,71";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A3";"28/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"522,71";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A3";"29/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"522,71";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A3";"30/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"522,71";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A3";"30/06/2013";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"17254,60";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A4";"01/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A4";"02/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A4";"03/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A4";"04/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A4";"05/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A4";"06/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A4";"06/06/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A4";"06/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A4";"06/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A4";"07/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A4";"08/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A4";"09/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A4";"10/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"554,43";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A4";"11/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"554,43";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A4";"12/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"554,43";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A4";"13/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"554,43";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A4";"14/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"554,43";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A4";"15/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"554,43";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A4";"16/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"554,43";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A4";"17/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"618,57";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A4";"18/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"618,57";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A4";"19/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"618,57";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A4";"20/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"618,57";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A4";"21/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"618,57";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A4";"22/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"618,57";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A4";"23/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"618,57";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A4";"24/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"522,43";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A4";"25/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"522,43";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A4";"26/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"522,43";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A4";"27/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"522,43";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A4";"28/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"522,43";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A4";"29/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"522,43";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A4";"30/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"522,43";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A6";"01/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A6";"02/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A6";"03/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"229,12";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A6";"04/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A6";"05/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A6";"06/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A6";"07/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A6";"08/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A6";"09/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A6";"10/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1613,20";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A6";"11/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A6";"12/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A6";"13/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A6";"14/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A6";"15/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A6";"16/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A6";"17/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A6";"18/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A6";"19/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A6";"20/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A6";"21/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A6";"22/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A6";"23/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A6";"24/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2570,40";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A6";"25/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A6";"26/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A6";"27/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A6";"28/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A6";"29/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"A6";"30/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"S15";"30/06/2013";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"106,17";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"S4";"01/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"S4";"01/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"S4";"02/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"S4";"02/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"S4";"03/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"32,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"S4";"03/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"229,12";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"S4";"04/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"S4";"04/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"S4";"05/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"S4";"05/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"S4";"06/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"S4";"06/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"S4";"07/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"S4";"07/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"S4";"08/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"S4";"08/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"S4";"09/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"S4";"09/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"S4";"10/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"185,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"S4";"10/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1613,20";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"S4";"11/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"S4";"11/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"S4";"12/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"S4";"12/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"S4";"13/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"S4";"13/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"S4";"14/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"S4";"14/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"S4";"15/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"S4";"15/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"S4";"16/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"S4";"16/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"S4";"17/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"S4";"17/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"S4";"18/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"S4";"18/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"S4";"19/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"S4";"19/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"S4";"20/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"S4";"20/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"S4";"21/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"S4";"21/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"S4";"22/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"S4";"22/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"S4";"23/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"S4";"23/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"S4";"24/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"420,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"S4";"24/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2570,40";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"S4";"25/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"S4";"25/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"S4";"26/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"S4";"26/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"S4";"27/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"S4";"27/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"S4";"28/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"S4";"28/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"S4";"29/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"S4";"29/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"S4";"30/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773930101_029";"037739301000";"ROZAY EN BRIE";"77";"77393";"Rozay-en-Brie";"696671,576099999";"6842229,2611";"3000";"";"S4";"30/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773970101_029";"037739701000";"SAACY SUR MARNE";"77";"77397";"Saâcy-sur-Marne";"714652,474299997";"6872685,6523";"6500";"";"A3";"01/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"392,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773970101_029";"037739701000";"SAACY SUR MARNE";"77";"77397";"Saâcy-sur-Marne";"714652,474299997";"6872685,6523";"6500";"";"A3";"02/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"382,00";"120";"m3/j";"mètre cube par jour";"";""
