"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A3";"11/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3810,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A3";"11/06/2013";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1271,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A3";"12/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3690,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A3";"12/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A3";"13/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4590,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A3";"13/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A3";"14/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3750,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A3";"15/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3550,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A3";"16/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3640,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A3";"17/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A3";"17/06/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A3";"17/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"484,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A3";"17/06/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A3";"17/06/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A3";"17/06/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"0,03";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A3";"17/06/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,23";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A3";"17/06/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A3";"17/06/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A3";"17/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3630,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A3";"17/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A3";"17/06/2013";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3552,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A3";"18/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4120,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A3";"18/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A3";"19/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8130,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A3";"19/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,90";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A3";"20/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5620,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A3";"20/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A3";"21/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5130,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A3";"21/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A3";"22/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4770,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A3";"22/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A3";"23/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"158,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A3";"23/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"264,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A3";"23/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4680,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A3";"23/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,90";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A3";"23/06/2013";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3993,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A3";"24/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4500,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A3";"25/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4100,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A3";"26/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3970,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A3";"26/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A3";"27/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3780,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A3";"27/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A3";"28/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3660,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A3";"28/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A3";"29/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3560,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A3";"29/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A3";"30/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3640,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A4";"01/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3751,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A4";"02/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3551,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A4";"03/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3557,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A4";"04/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3452,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A4";"05/06/2013";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,85";"264";"unité pH";"unité pH";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A4";"05/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A4";"05/06/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A4";"05/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"30,00";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A4";"05/06/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"168";"mg(N)/L";"milligramme d'azote par litre";"3,00";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A4";"05/06/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,78";"168";"mg(N)/L";"milligramme d'azote par litre";"0,78";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A4";"05/06/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,12";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A4";"05/06/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,81";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A4";"05/06/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A4";"05/06/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A4";"05/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3479,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A4";"05/06/2013";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"27";"°C";"degré Celsius";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A4";"06/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3268,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A4";"07/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3193,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A4";"08/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5802,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A4";"09/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4579,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A4";"10/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3871,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A4";"11/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"2,00";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A4";"11/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A4";"11/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3508,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A4";"12/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3768,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A4";"13/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4696,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A4";"14/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3642,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A4";"15/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3428,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A4";"16/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3360,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A4";"17/06/2013";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A4";"17/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"2,00";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A4";"17/06/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A4";"17/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A4";"17/06/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"168";"mg(N)/L";"milligramme d'azote par litre";"3,00";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A4";"17/06/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A4";"17/06/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,14";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A4";"17/06/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,35";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A4";"17/06/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A4";"17/06/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A4";"17/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3485,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A4";"17/06/2013";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"27";"°C";"degré Celsius";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A4";"18/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3769,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A4";"19/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7494,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A4";"20/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6128,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A4";"21/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5012,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A4";"22/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4853,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A4";"23/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"2,00";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A4";"23/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"30,00";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A4";"23/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4704,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A4";"24/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4370,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A4";"25/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3945,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A4";"26/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3766,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A4";"27/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3696,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A4";"28/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3888,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A4";"29/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3653,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A4";"30/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3386,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A5";"19/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A6";"30/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"30260,40";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S11";"30/06/2013";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"14340,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S12";"24/06/2013";"1302";"pH";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"8,40";"264";"unité pH";"unité pH";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S12";"24/06/2013";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"57,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S12";"24/06/2013";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"28,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S12";"24/06/2013";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1250,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S12";"24/06/2013";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"314,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S12";"24/06/2013";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S12";"24/06/2013";"1369";"Arsenic";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"87,00";"280";"µg(As)/L";"microgramme d'arsenic par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S12";"24/06/2013";"1382";"Plomb";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"4,00";"335";"µg(Pb)/L";"microgramme de plomb par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S12";"24/06/2013";"1383";"Zinc";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"20,00";"349";"µg(Zn)/L";"microgramme de zinc par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S12";"24/06/2013";"1386";"Nickel";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"63,00";"328";"µg(Ni)/L";"microgramme de nickel par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S12";"24/06/2013";"1387";"Mercure";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,50";"311";"µg(Hg)/L";"microgramme de mercure par litre";"0,50";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S12";"24/06/2013";"1388";"Cadmium";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2,00";"293";"µg(Cd)/L";"microgramme de cadmium par litre";"2,00";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S12";"24/06/2013";"1389";"Chrome";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"360,00";"301";"µg(Cr)/L";"microgramme de chrome par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S12";"24/06/2013";"1392";"Cuivre";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"20,00";"304";"µg(Cu)/L";"microgramme de cuivre par litre";"20,00";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S12";"24/06/2013";"6484";"Temp de mesure du pH";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"21,00";"27";"°C";"degré Celsius";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S12";"28/06/2013";"1302";"pH";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"8,30";"264";"unité pH";"unité pH";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S12";"28/06/2013";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"73,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S12";"28/06/2013";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"43,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S12";"28/06/2013";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1215,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S12";"28/06/2013";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"261,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S12";"28/06/2013";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"5,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S12";"28/06/2013";"1369";"Arsenic";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"70,00";"280";"µg(As)/L";"microgramme d'arsenic par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S12";"28/06/2013";"1382";"Plomb";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"5,00";"335";"µg(Pb)/L";"microgramme de plomb par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S12";"28/06/2013";"1383";"Zinc";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"30,00";"349";"µg(Zn)/L";"microgramme de zinc par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S12";"28/06/2013";"1386";"Nickel";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"51,00";"328";"µg(Ni)/L";"microgramme de nickel par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S12";"28/06/2013";"1387";"Mercure";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,50";"311";"µg(Hg)/L";"microgramme de mercure par litre";"0,50";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S12";"28/06/2013";"1388";"Cadmium";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2,00";"293";"µg(Cd)/L";"microgramme de cadmium par litre";"2,00";"Correcte"
