"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"A4";"17/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"853,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"A4";"18/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"839,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"A4";"19/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1319,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"A4";"20/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1764,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"A4";"21/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1384,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"A4";"22/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1187,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"A4";"23/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1375,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"A4";"24/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1134,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"A4";"25/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1035,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"A4";"26/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1032,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"A4";"27/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"999,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"A4";"28/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1025,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"A4";"29/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1022,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"A4";"30/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"984,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"A5";"09/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"A5";"13/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"A5";"17/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"A5";"28/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"A6";"30/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7254,68";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"S11";"30/06/2013";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,36";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"S11";"30/06/2013";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"250,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"S14";"30/06/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1035,36";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"S15";"30/06/2013";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"154,50";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"S3";"09/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"S3";"13/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"S3";"17/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"S3";"28/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"S4";"30/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"619,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"S4";"30/06/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"619000,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"S4";"30/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7254,68";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"01/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"02/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"03/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"04/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"05/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"06/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"07/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"08/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"08/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"09/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"09/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"10/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"10/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"11/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"12/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"12/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"13/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"13/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,90";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"14/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"15/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"16/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"17/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"17/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"18/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"18/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"19/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"19/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,20";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"20/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"20/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,30";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"21/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"21/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"22/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"23/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"23/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"24/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"25/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"26/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"26/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,50";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"27/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"27/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"28/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"28/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"29/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"29/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"30/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"30/06/2013";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1771,00";"93";"kW.h";"kiloWatt-heure";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A4";"01/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A4";"02/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A4";"03/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A4";"04/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A4";"05/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A4";"06/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A4";"07/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A4";"08/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A4";"09/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A4";"10/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A4";"11/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A4";"12/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A4";"13/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A4";"14/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A4";"15/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A4";"16/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A4";"17/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A4";"18/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A4";"19/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A4";"20/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A4";"21/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A4";"22/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A4";"23/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A4";"24/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A4";"25/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A4";"26/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A4";"27/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A4";"28/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A4";"29/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A4";"30/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A2";"08/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"728,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A2";"19/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2173,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A2";"27/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"544,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"01/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1052,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"02/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1052,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"03/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1052,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"04/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"04/06/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"04/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"04/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"860,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"05/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1052,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"06/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1052,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"07/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1052,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"08/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1052,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"08/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"09/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1052,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"09/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"10/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"547,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"10/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"11/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"594,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"12/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"698,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"12/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"13/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"13/06/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"13/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"751,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"13/06/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"13/06/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,15";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"13/06/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"13/06/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"13/06/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"13/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"735,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"13/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,90";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"14/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"698,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"15/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"698,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"16/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"698,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
