"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A2";"21/06/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A2";"21/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"658,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A2";"21/06/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A2";"21/06/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,18";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A2";"21/06/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A2";"21/06/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A2";"21/06/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,21";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A2";"21/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"146,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A2";"22/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A2";"22/06/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A2";"22/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"658,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A2";"22/06/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A2";"22/06/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,18";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A2";"22/06/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A2";"22/06/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A2";"22/06/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,21";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A2";"22/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A2";"23/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A2";"24/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A2";"25/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A2";"26/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A2";"27/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A2";"28/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A2";"29/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A2";"30/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"01/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2052,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"01/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"02/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1719,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"02/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"03/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1759,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"03/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"04/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1740,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"04/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"05/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1705,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"05/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"06/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1768,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"06/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"07/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1651,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"07/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"08/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1745,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"08/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"09/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"09/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"814,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"09/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2538,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"09/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,60";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"10/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1917,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"10/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"11/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1645,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"11/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"12/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1699,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"12/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"13/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2425,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"13/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"14/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1739,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"14/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"15/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1705,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"15/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"16/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1655,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"16/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"17/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2777,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"17/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"18/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2693,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"18/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"19/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4064,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"19/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"20/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3651,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"20/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,80";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"21/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3671,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"21/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"22/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2875,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"22/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"23/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2379,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"23/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"24/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"24/06/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"24/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"658,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"24/06/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"24/06/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,48";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"24/06/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"24/06/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"24/06/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,21";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"24/06/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"24/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1751,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"24/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"25/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1613,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"25/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"26/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1700,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"26/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"27/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1595,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"27/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"28/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2088,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"28/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"29/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1700,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"29/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"30/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1689,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"30/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"30/06/2013";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"60256,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A4";"01/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2221,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A4";"02/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1917,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A4";"03/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2008,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A4";"04/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1988,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A4";"05/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1944,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A4";"06/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2010,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A4";"07/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1756,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A4";"08/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1783,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A4";"09/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A4";"09/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A4";"09/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2636,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A4";"10/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1898,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A4";"11/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1712,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A4";"12/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1800,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A4";"13/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2534,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A4";"14/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1744,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A4";"15/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1768,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A4";"16/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1668,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A4";"17/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2880,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A4";"18/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2745,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A4";"19/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4265,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A4";"20/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3749,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A4";"21/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3845,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A4";"22/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3052,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A4";"23/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2510,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A4";"24/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A4";"24/06/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A4";"24/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A4";"24/06/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A4";"24/06/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A4";"24/06/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A4";"24/06/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A4";"24/06/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,68";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A4";"24/06/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A4";"24/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1844,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A4";"25/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1637,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A4";"26/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1740,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A4";"27/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1652,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A4";"28/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2254,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A4";"29/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1774,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A4";"30/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1755,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A5";"01/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A5";"02/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
