"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250101_029";"037812501000";"LA CELLE LES BORDES";"78";"78125";"Celle-les-Bordes";"622907,074600004";"6837815,6345";"1000";"";"A3";"09/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"569,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250101_029";"037812501000";"LA CELLE LES BORDES";"78";"78125";"Celle-les-Bordes";"622907,074600004";"6837815,6345";"1000";"";"A3";"10/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"224,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250101_029";"037812501000";"LA CELLE LES BORDES";"78";"78125";"Celle-les-Bordes";"622907,074600004";"6837815,6345";"1000";"";"A3";"11/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250101_029";"037812501000";"LA CELLE LES BORDES";"78";"78125";"Celle-les-Bordes";"622907,074600004";"6837815,6345";"1000";"";"A3";"12/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250101_029";"037812501000";"LA CELLE LES BORDES";"78";"78125";"Celle-les-Bordes";"622907,074600004";"6837815,6345";"1000";"";"A3";"13/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"198,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250101_029";"037812501000";"LA CELLE LES BORDES";"78";"78125";"Celle-les-Bordes";"622907,074600004";"6837815,6345";"1000";"";"A3";"14/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250101_029";"037812501000";"LA CELLE LES BORDES";"78";"78125";"Celle-les-Bordes";"622907,074600004";"6837815,6345";"1000";"";"A3";"15/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250101_029";"037812501000";"LA CELLE LES BORDES";"78";"78125";"Celle-les-Bordes";"622907,074600004";"6837815,6345";"1000";"";"A3";"16/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250101_029";"037812501000";"LA CELLE LES BORDES";"78";"78125";"Celle-les-Bordes";"622907,074600004";"6837815,6345";"1000";"";"A3";"17/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"202,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250101_029";"037812501000";"LA CELLE LES BORDES";"78";"78125";"Celle-les-Bordes";"622907,074600004";"6837815,6345";"1000";"";"A3";"18/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250101_029";"037812501000";"LA CELLE LES BORDES";"78";"78125";"Celle-les-Bordes";"622907,074600004";"6837815,6345";"1000";"";"A3";"19/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"352,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250101_029";"037812501000";"LA CELLE LES BORDES";"78";"78125";"Celle-les-Bordes";"622907,074600004";"6837815,6345";"1000";"";"A3";"20/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"313,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250101_029";"037812501000";"LA CELLE LES BORDES";"78";"78125";"Celle-les-Bordes";"622907,074600004";"6837815,6345";"1000";"";"A3";"21/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"305,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250101_029";"037812501000";"LA CELLE LES BORDES";"78";"78125";"Celle-les-Bordes";"622907,074600004";"6837815,6345";"1000";"";"A3";"22/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"191,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250101_029";"037812501000";"LA CELLE LES BORDES";"78";"78125";"Celle-les-Bordes";"622907,074600004";"6837815,6345";"1000";"";"A3";"23/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250101_029";"037812501000";"LA CELLE LES BORDES";"78";"78125";"Celle-les-Bordes";"622907,074600004";"6837815,6345";"1000";"";"A3";"24/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250101_029";"037812501000";"LA CELLE LES BORDES";"78";"78125";"Celle-les-Bordes";"622907,074600004";"6837815,6345";"1000";"";"A3";"25/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"194,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250101_029";"037812501000";"LA CELLE LES BORDES";"78";"78125";"Celle-les-Bordes";"622907,074600004";"6837815,6345";"1000";"";"A3";"26/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"184,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250101_029";"037812501000";"LA CELLE LES BORDES";"78";"78125";"Celle-les-Bordes";"622907,074600004";"6837815,6345";"1000";"";"A3";"27/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250101_029";"037812501000";"LA CELLE LES BORDES";"78";"78125";"Celle-les-Bordes";"622907,074600004";"6837815,6345";"1000";"";"A3";"28/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250101_029";"037812501000";"LA CELLE LES BORDES";"78";"78125";"Celle-les-Bordes";"622907,074600004";"6837815,6345";"1000";"";"A3";"29/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250101_029";"037812501000";"LA CELLE LES BORDES";"78";"78125";"Celle-les-Bordes";"622907,074600004";"6837815,6345";"1000";"";"A3";"30/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250101_029";"037812501000";"LA CELLE LES BORDES";"78";"78125";"Celle-les-Bordes";"622907,074600004";"6837815,6345";"1000";"";"A3";"30/06/2013";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"4269,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250101_029";"037812501000";"LA CELLE LES BORDES";"78";"78125";"Celle-les-Bordes";"622907,074600004";"6837815,6345";"1000";"";"A4";"01/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250101_029";"037812501000";"LA CELLE LES BORDES";"78";"78125";"Celle-les-Bordes";"622907,074600004";"6837815,6345";"1000";"";"A4";"02/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250101_029";"037812501000";"LA CELLE LES BORDES";"78";"78125";"Celle-les-Bordes";"622907,074600004";"6837815,6345";"1000";"";"A4";"03/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250101_029";"037812501000";"LA CELLE LES BORDES";"78";"78125";"Celle-les-Bordes";"622907,074600004";"6837815,6345";"1000";"";"A4";"04/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250101_029";"037812501000";"LA CELLE LES BORDES";"78";"78125";"Celle-les-Bordes";"622907,074600004";"6837815,6345";"1000";"";"A4";"05/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250101_029";"037812501000";"LA CELLE LES BORDES";"78";"78125";"Celle-les-Bordes";"622907,074600004";"6837815,6345";"1000";"";"A4";"06/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250101_029";"037812501000";"LA CELLE LES BORDES";"78";"78125";"Celle-les-Bordes";"622907,074600004";"6837815,6345";"1000";"";"A4";"07/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250101_029";"037812501000";"LA CELLE LES BORDES";"78";"78125";"Celle-les-Bordes";"622907,074600004";"6837815,6345";"1000";"";"A4";"08/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"201,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250101_029";"037812501000";"LA CELLE LES BORDES";"78";"78125";"Celle-les-Bordes";"622907,074600004";"6837815,6345";"1000";"";"A4";"09/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"569,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250101_029";"037812501000";"LA CELLE LES BORDES";"78";"78125";"Celle-les-Bordes";"622907,074600004";"6837815,6345";"1000";"";"A4";"10/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"224,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250101_029";"037812501000";"LA CELLE LES BORDES";"78";"78125";"Celle-les-Bordes";"622907,074600004";"6837815,6345";"1000";"";"A4";"11/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250101_029";"037812501000";"LA CELLE LES BORDES";"78";"78125";"Celle-les-Bordes";"622907,074600004";"6837815,6345";"1000";"";"A4";"12/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250101_029";"037812501000";"LA CELLE LES BORDES";"78";"78125";"Celle-les-Bordes";"622907,074600004";"6837815,6345";"1000";"";"A4";"13/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"198,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250101_029";"037812501000";"LA CELLE LES BORDES";"78";"78125";"Celle-les-Bordes";"622907,074600004";"6837815,6345";"1000";"";"A4";"14/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250101_029";"037812501000";"LA CELLE LES BORDES";"78";"78125";"Celle-les-Bordes";"622907,074600004";"6837815,6345";"1000";"";"A4";"15/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250101_029";"037812501000";"LA CELLE LES BORDES";"78";"78125";"Celle-les-Bordes";"622907,074600004";"6837815,6345";"1000";"";"A4";"16/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250101_029";"037812501000";"LA CELLE LES BORDES";"78";"78125";"Celle-les-Bordes";"622907,074600004";"6837815,6345";"1000";"";"A4";"17/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"202,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250101_029";"037812501000";"LA CELLE LES BORDES";"78";"78125";"Celle-les-Bordes";"622907,074600004";"6837815,6345";"1000";"";"A4";"18/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250101_029";"037812501000";"LA CELLE LES BORDES";"78";"78125";"Celle-les-Bordes";"622907,074600004";"6837815,6345";"1000";"";"A4";"19/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"352,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250101_029";"037812501000";"LA CELLE LES BORDES";"78";"78125";"Celle-les-Bordes";"622907,074600004";"6837815,6345";"1000";"";"A4";"20/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"313,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250101_029";"037812501000";"LA CELLE LES BORDES";"78";"78125";"Celle-les-Bordes";"622907,074600004";"6837815,6345";"1000";"";"A4";"21/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"305,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250101_029";"037812501000";"LA CELLE LES BORDES";"78";"78125";"Celle-les-Bordes";"622907,074600004";"6837815,6345";"1000";"";"A4";"22/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"191,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250101_029";"037812501000";"LA CELLE LES BORDES";"78";"78125";"Celle-les-Bordes";"622907,074600004";"6837815,6345";"1000";"";"A4";"23/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250101_029";"037812501000";"LA CELLE LES BORDES";"78";"78125";"Celle-les-Bordes";"622907,074600004";"6837815,6345";"1000";"";"A4";"24/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250101_029";"037812501000";"LA CELLE LES BORDES";"78";"78125";"Celle-les-Bordes";"622907,074600004";"6837815,6345";"1000";"";"A4";"25/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"194,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250101_029";"037812501000";"LA CELLE LES BORDES";"78";"78125";"Celle-les-Bordes";"622907,074600004";"6837815,6345";"1000";"";"A4";"26/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"184,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250101_029";"037812501000";"LA CELLE LES BORDES";"78";"78125";"Celle-les-Bordes";"622907,074600004";"6837815,6345";"1000";"";"A4";"27/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250101_029";"037812501000";"LA CELLE LES BORDES";"78";"78125";"Celle-les-Bordes";"622907,074600004";"6837815,6345";"1000";"";"A4";"28/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250101_029";"037812501000";"LA CELLE LES BORDES";"78";"78125";"Celle-les-Bordes";"622907,074600004";"6837815,6345";"1000";"";"A4";"29/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250101_029";"037812501000";"LA CELLE LES BORDES";"78";"78125";"Celle-les-Bordes";"622907,074600004";"6837815,6345";"1000";"";"A4";"30/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250101_029";"037812501000";"LA CELLE LES BORDES";"78";"78125";"Celle-les-Bordes";"622907,074600004";"6837815,6345";"1000";"";"A6";"30/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"103,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250101_029";"037812501000";"LA CELLE LES BORDES";"78";"78125";"Celle-les-Bordes";"622907,074600004";"6837815,6345";"1000";"";"S15";"30/06/2013";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"4,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781250101_029";"037812501000";"LA CELLE LES BORDES";"78";"78125";"Celle-les-Bordes";"622907,074600004";"6837815,6345";"1000";"";"S6";"30/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"200,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"01/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"02/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"03/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"04/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"05/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"06/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"07/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"08/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"09/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"10/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"11/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"12/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"13/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"14/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"15/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"16/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"17/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"18/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"19/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"20/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"21/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"22/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"23/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"24/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"25/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"26/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"27/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"28/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"29/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"30/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1820,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A4";"01/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A4";"02/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A4";"03/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A4";"04/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A4";"05/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A4";"06/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A4";"07/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A4";"08/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A4";"09/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A4";"10/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A4";"11/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A4";"12/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A4";"13/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A4";"14/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A4";"15/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A4";"16/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A4";"17/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A4";"18/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A4";"19/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A4";"20/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A4";"21/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A4";"22/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A4";"23/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A4";"24/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A4";"25/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A4";"26/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A4";"27/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A4";"28/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A4";"29/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A4";"30/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1820,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A6";"30/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"200,10";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"S4";"30/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"29,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"S4";"30/06/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"29000,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"S4";"30/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"200,10";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"S6";"30/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"39,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"S6";"30/06/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"39000,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"S6";"30/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"542,10";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A3";"01/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A3";"02/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A3";"03/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A3";"04/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A3";"05/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A3";"06/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A3";"07/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"142,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A3";"08/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"265,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A3";"09/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"458,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A3";"10/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A3";"11/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
