"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"";"A6";"06/06/2013";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,00";"243";"%";"pourcentage";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"";"A6";"06/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"533,20";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"";"A6";"07/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"79,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"";"A6";"07/06/2013";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,00";"243";"%";"pourcentage";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"";"A6";"07/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"489,80";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"";"A6";"10/06/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21460,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"";"A6";"11/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"108,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"";"A6";"11/06/2013";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,00";"243";"%";"pourcentage";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"";"A6";"11/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"734,40";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"";"A6";"12/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"108,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"";"A6";"12/06/2013";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,00";"243";"%";"pourcentage";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"";"A6";"12/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"712,80";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"";"A6";"13/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"102,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"";"A6";"13/06/2013";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,00";"243";"%";"pourcentage";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"";"A6";"13/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"693,60";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"";"A6";"18/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"102,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"";"A6";"18/06/2013";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,00";"243";"%";"pourcentage";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"";"A6";"18/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"683,40";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"";"A6";"19/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"102,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"";"A6";"19/06/2013";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,00";"243";"%";"pourcentage";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"";"A6";"19/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"673,20";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"";"A6";"20/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"96,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"";"A6";"20/06/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21540,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"";"A6";"20/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"643,20";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"";"A6";"21/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"77,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"";"A6";"21/06/2013";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,00";"243";"%";"pourcentage";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"";"A6";"21/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"515,90";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"";"A6";"24/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"107,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"";"A6";"24/06/2013";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,00";"243";"%";"pourcentage";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"";"A6";"24/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"727,60";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"";"A6";"26/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"102,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"";"A6";"26/06/2013";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,00";"243";"%";"pourcentage";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"";"A6";"26/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"693,60";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"";"A6";"27/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"53,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"";"A6";"27/06/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20540,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"";"A6";"27/06/2013";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,00";"243";"%";"pourcentage";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"";"A6";"27/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"360,40";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"";"S14";"01/06/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"161,04";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"";"S14";"02/06/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"161,04";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"";"S14";"03/06/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"161,04";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"";"S14";"04/06/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"120,78";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"";"S14";"05/06/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"161,04";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"";"S14";"06/06/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"161,04";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"";"S14";"07/06/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"120,78";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"";"S14";"08/06/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"161,04";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"";"S14";"09/06/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"120,78";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"";"S14";"10/06/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"120,78";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"";"S14";"11/06/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"201,31";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"";"S14";"12/06/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"120,78";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"";"S14";"13/06/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"120,78";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"";"S14";"14/06/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"120,78";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"";"S14";"15/06/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"161,04";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"";"S14";"16/06/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"161,04";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"";"S14";"17/06/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"120,78";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"";"S14";"18/06/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"120,78";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"";"S14";"19/06/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"161,04";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"";"S14";"20/06/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"120,78";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"";"S14";"21/06/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"120,78";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"";"S14";"22/06/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"120,78";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"";"S14";"23/06/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"120,78";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"";"S14";"24/06/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"120,78";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"";"S14";"25/06/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"120,78";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"";"S14";"26/06/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"80,52";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"";"S14";"27/06/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"120,78";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"";"S14";"28/06/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"80,52";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"";"S14";"29/06/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"80,52";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"";"S15";"04/06/2013";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"20,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"";"S15";"05/06/2013";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"15,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"";"S15";"06/06/2013";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"14,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"";"S15";"07/06/2013";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"12,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"";"S15";"11/06/2013";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"18,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"";"S15";"12/06/2013";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"18,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"";"S15";"13/06/2013";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"18,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"";"S15";"18/06/2013";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"18,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"";"S15";"19/06/2013";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"18,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"";"S15";"20/06/2013";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"15,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"";"S15";"21/06/2013";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"16,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"";"S15";"24/06/2013";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"18,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"";"S15";"26/06/2013";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"17,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"";"S15";"27/06/2013";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"10,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"";"S4";"04/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"116,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"";"S4";"04/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"730,80";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"";"S4";"05/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"72,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"";"S4";"05/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"453,60";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"";"S4";"06/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"86,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"";"S4";"06/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"533,20";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"";"S4";"07/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"79,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"";"S4";"07/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"489,80";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"";"S4";"11/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"108,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"";"S4";"11/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"734,40";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"";"S4";"12/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"108,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"";"S4";"12/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"712,80";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"";"S4";"13/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"102,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"";"S4";"13/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"693,60";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"";"S4";"18/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"102,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"";"S4";"18/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"683,40";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"";"S4";"19/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"102,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"";"S4";"19/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"673,20";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"";"S4";"20/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"96,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"";"S4";"20/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"643,20";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"";"S4";"21/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"77,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"";"S4";"21/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"515,90";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"";"S4";"24/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"107,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"";"S4";"24/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"727,60";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"";"S4";"26/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"102,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"";"S4";"26/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"693,60";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"";"S4";"27/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"53,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"";"S4";"27/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"360,40";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782620101_029";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";"2000";"";"A3";"01/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"267,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782620101_029";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";"2000";"";"A3";"02/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"254,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782620101_029";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";"2000";"";"A3";"03/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"210,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782620101_029";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";"2000";"";"A3";"04/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"201,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782620101_029";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";"2000";"";"A3";"05/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"200,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782620101_029";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";"2000";"";"A3";"06/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"192,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782620101_029";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";"2000";"";"A3";"07/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"182,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782620101_029";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";"2000";"";"A3";"08/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"320,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782620101_029";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";"2000";"";"A3";"09/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"747,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782620101_029";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";"2000";"";"A3";"10/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"227,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782620101_029";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";"2000";"";"A3";"11/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"203,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782620101_029";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";"2000";"";"A3";"12/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"208,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782620101_029";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";"2000";"";"A3";"13/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"345,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782620101_029";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";"2000";"";"A3";"14/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"232,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782620101_029";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";"2000";"";"A3";"15/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"200,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782620101_029";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";"2000";"";"A3";"16/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"198,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782620101_029";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";"2000";"";"A3";"17/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"384,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782620101_029";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";"2000";"";"A3";"18/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"275,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782620101_029";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";"2000";"";"A3";"19/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"413,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782620101_029";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";"2000";"";"A3";"20/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"218,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782620101_029";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";"2000";"";"A3";"21/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"287,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782620101_029";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";"2000";"";"A3";"22/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"272,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782620101_029";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";"2000";"";"A3";"23/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"332,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782620101_029";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";"2000";"";"A3";"24/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"181,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782620101_029";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";"2000";"";"A3";"25/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"180,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782620101_029";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";"2000";"";"A3";"26/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"171,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782620101_029";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";"2000";"";"A3";"27/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"164,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782620101_029";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";"2000";"";"A3";"28/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"174,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
