"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A3";"04/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"10592,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A3";"05/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"560,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A3";"05/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"782,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A3";"05/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"11506,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A3";"06/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"13056,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A3";"06/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A3";"07/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"10643,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A3";"08/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"10638,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A3";"09/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"484,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A3";"09/06/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"520,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A3";"09/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"892,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A3";"09/06/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"67,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A3";"09/06/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"56,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A3";"09/06/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"9,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A3";"09/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"10342,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A3";"09/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A3";"10/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"296,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A3";"10/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"574,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A3";"10/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"11969,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A3";"11/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"420,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A3";"11/06/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"330,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A3";"11/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"650,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A3";"11/06/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"66,08";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A3";"11/06/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"58,34";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A3";"11/06/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"9,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A3";"11/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"11553,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A3";"12/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"9859,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A3";"13/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"10785,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A3";"13/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A3";"14/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"436,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A3";"14/06/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"380,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A3";"14/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"736,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A3";"14/06/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"67,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A3";"14/06/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"50,77";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A3";"14/06/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"9,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A3";"14/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"9710,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A3";"15/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"9817,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A3";"16/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"448,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A3";"16/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"648,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A3";"16/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"9716,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A3";"17/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"11856,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A3";"17/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A3";"18/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"460,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A3";"18/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"822,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A3";"18/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"11003,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A3";"18/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A3";"19/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"268,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A3";"19/06/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"380,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A3";"19/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"694,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A3";"19/06/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"68,88";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A3";"19/06/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"61,15";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A3";"19/06/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"9,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A3";"19/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"13881,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A3";"19/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"19,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A3";"20/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"12440,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A3";"20/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A3";"21/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"11508,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A3";"21/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A3";"22/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"356,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A3";"22/06/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"310,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A3";"22/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"592,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A3";"22/06/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"63,84";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A3";"22/06/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"56,66";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A3";"22/06/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"7,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A3";"22/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"8962,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A3";"22/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A3";"23/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"368,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A3";"23/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"816,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A3";"23/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"9726,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A3";"23/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A3";"24/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"10101,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A3";"25/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"356,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A3";"25/06/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"420,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A3";"25/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"653,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A3";"25/06/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"66,64";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A3";"25/06/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"52,73";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A3";"25/06/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"7,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A3";"25/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"9351,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A3";"26/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"9855,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A3";"26/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A3";"27/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"8849,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A3";"28/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"9512,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A3";"28/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A3";"29/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"8880,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A3";"30/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"9030,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A4";"01/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"4,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A4";"01/06/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A4";"01/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"23,60";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A4";"01/06/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"1,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A4";"01/06/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"0,47";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A4";"01/06/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"0,04";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A4";"01/06/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"1,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A4";"01/06/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"0,62";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A4";"01/06/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"3,12";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A4";"01/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"9680,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A4";"02/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"9630,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A4";"03/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"2,80";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A4";"03/06/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"4,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A4";"03/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"27,30";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A4";"03/06/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"1,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A4";"03/06/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"0,31";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A4";"03/06/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"0,08";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A4";"03/06/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"1,81";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A4";"03/06/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"1,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A4";"03/06/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"3,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A4";"03/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"10130,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A4";"04/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"9750,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A4";"05/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"3,60";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A4";"05/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"29,60";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A4";"05/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"9880,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A4";"06/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"12380,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A4";"07/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"10450,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A4";"08/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"9870,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A4";"09/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"4,80";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A4";"09/06/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A4";"09/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"27,30";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A4";"09/06/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"2,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A4";"09/06/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"0,39";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A4";"09/06/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A4";"09/06/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"1,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A4";"09/06/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"0,91";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A4";"09/06/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"3,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A4";"09/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"9560,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A4";"10/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"7,60";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A4";"10/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"30,70";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A4";"10/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"11920,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A4";"11/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"9,60";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A4";"11/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"32,70";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A4";"11/06/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"2,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A4";"11/06/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"0,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A4";"11/06/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"0,08";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A4";"11/06/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"0,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A4";"11/06/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"2,24";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A4";"11/06/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"3,78";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A4";"11/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"11250,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
