"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A3";"06/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,68";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A3";"07/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,68";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A3";"08/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,68";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A3";"09/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,68";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A3";"10/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,68";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A3";"11/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,68";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A3";"12/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,67";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A3";"13/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,67";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A3";"14/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,67";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A3";"15/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,67";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A3";"16/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,67";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A3";"17/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,67";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A3";"18/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,15";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A3";"19/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,15";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A3";"20/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A3";"21/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A3";"22/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A3";"23/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A3";"24/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A3";"25/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A3";"26/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,47";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A3";"27/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,47";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A3";"28/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,47";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A3";"29/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,47";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A3";"30/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,47";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A4";"01/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,38";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A4";"02/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,38";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A4";"03/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,38";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A4";"04/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,68";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A4";"05/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,68";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A4";"06/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,68";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A4";"07/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,68";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A4";"08/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,68";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A4";"09/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,68";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A4";"10/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,68";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A4";"11/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,68";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A4";"12/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,67";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A4";"13/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,67";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A4";"14/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,67";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A4";"15/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,67";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A4";"16/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,67";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A4";"17/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,67";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A4";"18/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,15";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A4";"19/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,15";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A4";"20/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A4";"21/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A4";"22/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A4";"23/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A4";"24/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A4";"25/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A4";"26/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,47";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A4";"27/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,47";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A4";"28/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,47";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A4";"29/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,47";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A4";"30/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,47";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"S11";"04/06/2013";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"100,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A3";"01/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A3";"02/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A3";"03/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A3";"04/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A3";"05/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A3";"06/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A3";"07/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A3";"08/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A3";"09/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A3";"10/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A3";"11/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A3";"12/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A3";"13/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A3";"14/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A3";"15/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A3";"16/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A3";"17/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A3";"18/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A3";"19/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A3";"20/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A3";"21/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A3";"22/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A3";"23/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A3";"24/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A3";"25/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A3";"26/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A3";"27/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A3";"28/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A3";"29/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A3";"30/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A4";"01/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A4";"02/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A4";"03/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A4";"04/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A4";"05/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A4";"06/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A4";"07/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A4";"08/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A4";"09/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A4";"10/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A4";"11/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A4";"12/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A4";"13/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A4";"14/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A4";"15/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A4";"16/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A4";"17/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A4";"18/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A4";"19/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A4";"20/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A4";"21/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A4";"22/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A4";"23/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A4";"24/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A4";"25/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A4";"26/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A4";"27/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A4";"28/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A4";"29/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A4";"30/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A6";"30/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"516,60";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"S4";"30/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"42,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"S4";"30/06/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"42000,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"S4";"30/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"516,60";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"S6";"30/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"65,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"S6";"30/06/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"65000,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"S6";"30/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1020,50";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784840101_029";"037848401000";"PERDREAUVILLE";"78";"78484";"Perdreauville";"598206,122000001";"6876952,296";"1500";"";"A3";"02/06/2013";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784840101_029";"037848401000";"PERDREAUVILLE";"78";"78484";"Perdreauville";"598206,122000001";"6876952,296";"1500";"";"A3";"02/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"800,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784840101_029";"037848401000";"PERDREAUVILLE";"78";"78484";"Perdreauville";"598206,122000001";"6876952,296";"1500";"";"A3";"02/06/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"500,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784840101_029";"037848401000";"PERDREAUVILLE";"78";"78484";"Perdreauville";"598206,122000001";"6876952,296";"1500";"";"A3";"02/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1794,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784840101_029";"037848401000";"PERDREAUVILLE";"78";"78484";"Perdreauville";"598206,122000001";"6876952,296";"1500";"";"A3";"02/06/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784840101_029";"037848401000";"PERDREAUVILLE";"78";"78484";"Perdreauville";"598206,122000001";"6876952,296";"1500";"";"A3";"02/06/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784840101_029";"037848401000";"PERDREAUVILLE";"78";"78484";"Perdreauville";"598206,122000001";"6876952,296";"1500";"";"A3";"02/06/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,15";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784840101_029";"037848401000";"PERDREAUVILLE";"78";"78484";"Perdreauville";"598206,122000001";"6876952,296";"1500";"";"A3";"02/06/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784840101_029";"037848401000";"PERDREAUVILLE";"78";"78484";"Perdreauville";"598206,122000001";"6876952,296";"1500";"";"A3";"02/06/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784840101_029";"037848401000";"PERDREAUVILLE";"78";"78484";"Perdreauville";"598206,122000001";"6876952,296";"1500";"";"A3";"02/06/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784840101_029";"037848401000";"PERDREAUVILLE";"78";"78484";"Perdreauville";"598206,122000001";"6876952,296";"1500";"";"A3";"02/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784840101_029";"037848401000";"PERDREAUVILLE";"78";"78484";"Perdreauville";"598206,122000001";"6876952,296";"1500";"";"A4";"02/06/2013";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784840101_029";"037848401000";"PERDREAUVILLE";"78";"78484";"Perdreauville";"598206,122000001";"6876952,296";"1500";"";"A4";"02/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784840101_029";"037848401000";"PERDREAUVILLE";"78";"78484";"Perdreauville";"598206,122000001";"6876952,296";"1500";"";"A4";"02/06/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784840101_029";"037848401000";"PERDREAUVILLE";"78";"78484";"Perdreauville";"598206,122000001";"6876952,296";"1500";"";"A4";"02/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784840101_029";"037848401000";"PERDREAUVILLE";"78";"78484";"Perdreauville";"598206,122000001";"6876952,296";"1500";"";"A4";"02/06/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
