"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"04/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,75";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"05/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,75";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"06/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,75";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"07/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,75";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"08/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,75";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"09/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,75";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"10/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"11/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"12/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,37";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"13/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,37";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"14/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,37";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"15/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,37";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"16/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,37";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"17/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,45";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"18/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,45";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"19/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,78";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"20/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,78";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"21/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,78";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"22/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,78";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"23/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,78";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"24/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,78";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"25/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,83";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"26/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,83";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"27/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,83";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"28/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,83";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"29/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,83";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"30/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,83";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A4";"01/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,18";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A4";"02/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,18";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A4";"03/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,18";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A4";"04/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,75";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A4";"05/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,75";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A4";"06/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,75";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A4";"07/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,75";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A4";"08/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,75";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A4";"09/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,75";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A4";"10/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A4";"11/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A4";"12/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,37";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A4";"13/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,37";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A4";"14/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,37";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A4";"15/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,37";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A4";"16/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,37";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A4";"17/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,45";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A4";"18/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,45";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A4";"19/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,78";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A4";"20/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,78";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A4";"21/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,78";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A4";"22/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,78";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A4";"23/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,78";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A4";"24/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,78";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A4";"25/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,83";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A4";"26/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,83";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A4";"27/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,83";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A4";"28/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,83";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A4";"29/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,83";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A4";"30/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,83";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"S11";"04/06/2013";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"100,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060201_029";"037850602000";"PRUNAY EN YVELINES Craches";"78";"78506";"Prunay-en-Yvelines";"611221,031000003";"6825950,9929";"150";"";"A3";"01/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,71";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060201_029";"037850602000";"PRUNAY EN YVELINES Craches";"78";"78506";"Prunay-en-Yvelines";"611221,031000003";"6825950,9929";"150";"";"A3";"02/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,71";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060201_029";"037850602000";"PRUNAY EN YVELINES Craches";"78";"78506";"Prunay-en-Yvelines";"611221,031000003";"6825950,9929";"150";"";"A3";"03/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,71";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060201_029";"037850602000";"PRUNAY EN YVELINES Craches";"78";"78506";"Prunay-en-Yvelines";"611221,031000003";"6825950,9929";"150";"";"A3";"04/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,98";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060201_029";"037850602000";"PRUNAY EN YVELINES Craches";"78";"78506";"Prunay-en-Yvelines";"611221,031000003";"6825950,9929";"150";"";"A3";"05/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,98";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060201_029";"037850602000";"PRUNAY EN YVELINES Craches";"78";"78506";"Prunay-en-Yvelines";"611221,031000003";"6825950,9929";"150";"";"A3";"06/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,98";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060201_029";"037850602000";"PRUNAY EN YVELINES Craches";"78";"78506";"Prunay-en-Yvelines";"611221,031000003";"6825950,9929";"150";"";"A3";"07/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,98";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060201_029";"037850602000";"PRUNAY EN YVELINES Craches";"78";"78506";"Prunay-en-Yvelines";"611221,031000003";"6825950,9929";"150";"";"A3";"08/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,98";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060201_029";"037850602000";"PRUNAY EN YVELINES Craches";"78";"78506";"Prunay-en-Yvelines";"611221,031000003";"6825950,9929";"150";"";"A3";"09/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,98";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060201_029";"037850602000";"PRUNAY EN YVELINES Craches";"78";"78506";"Prunay-en-Yvelines";"611221,031000003";"6825950,9929";"150";"";"A3";"10/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,98";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060201_029";"037850602000";"PRUNAY EN YVELINES Craches";"78";"78506";"Prunay-en-Yvelines";"611221,031000003";"6825950,9929";"150";"";"A3";"11/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,98";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060201_029";"037850602000";"PRUNAY EN YVELINES Craches";"78";"78506";"Prunay-en-Yvelines";"611221,031000003";"6825950,9929";"150";"";"A3";"12/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,89";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060201_029";"037850602000";"PRUNAY EN YVELINES Craches";"78";"78506";"Prunay-en-Yvelines";"611221,031000003";"6825950,9929";"150";"";"A3";"13/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,89";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060201_029";"037850602000";"PRUNAY EN YVELINES Craches";"78";"78506";"Prunay-en-Yvelines";"611221,031000003";"6825950,9929";"150";"";"A3";"14/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,89";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060201_029";"037850602000";"PRUNAY EN YVELINES Craches";"78";"78506";"Prunay-en-Yvelines";"611221,031000003";"6825950,9929";"150";"";"A3";"15/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,89";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060201_029";"037850602000";"PRUNAY EN YVELINES Craches";"78";"78506";"Prunay-en-Yvelines";"611221,031000003";"6825950,9929";"150";"";"A3";"16/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,89";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060201_029";"037850602000";"PRUNAY EN YVELINES Craches";"78";"78506";"Prunay-en-Yvelines";"611221,031000003";"6825950,9929";"150";"";"A3";"17/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,89";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060201_029";"037850602000";"PRUNAY EN YVELINES Craches";"78";"78506";"Prunay-en-Yvelines";"611221,031000003";"6825950,9929";"150";"";"A3";"18/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,89";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060201_029";"037850602000";"PRUNAY EN YVELINES Craches";"78";"78506";"Prunay-en-Yvelines";"611221,031000003";"6825950,9929";"150";"";"A3";"19/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060201_029";"037850602000";"PRUNAY EN YVELINES Craches";"78";"78506";"Prunay-en-Yvelines";"611221,031000003";"6825950,9929";"150";"";"A3";"20/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060201_029";"037850602000";"PRUNAY EN YVELINES Craches";"78";"78506";"Prunay-en-Yvelines";"611221,031000003";"6825950,9929";"150";"";"A3";"21/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060201_029";"037850602000";"PRUNAY EN YVELINES Craches";"78";"78506";"Prunay-en-Yvelines";"611221,031000003";"6825950,9929";"150";"";"A3";"22/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060201_029";"037850602000";"PRUNAY EN YVELINES Craches";"78";"78506";"Prunay-en-Yvelines";"611221,031000003";"6825950,9929";"150";"";"A3";"23/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060201_029";"037850602000";"PRUNAY EN YVELINES Craches";"78";"78506";"Prunay-en-Yvelines";"611221,031000003";"6825950,9929";"150";"";"A3";"24/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060201_029";"037850602000";"PRUNAY EN YVELINES Craches";"78";"78506";"Prunay-en-Yvelines";"611221,031000003";"6825950,9929";"150";"";"A3";"25/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,66";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060201_029";"037850602000";"PRUNAY EN YVELINES Craches";"78";"78506";"Prunay-en-Yvelines";"611221,031000003";"6825950,9929";"150";"";"A3";"26/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,66";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060201_029";"037850602000";"PRUNAY EN YVELINES Craches";"78";"78506";"Prunay-en-Yvelines";"611221,031000003";"6825950,9929";"150";"";"A3";"27/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,66";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060201_029";"037850602000";"PRUNAY EN YVELINES Craches";"78";"78506";"Prunay-en-Yvelines";"611221,031000003";"6825950,9929";"150";"";"A3";"28/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,66";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060201_029";"037850602000";"PRUNAY EN YVELINES Craches";"78";"78506";"Prunay-en-Yvelines";"611221,031000003";"6825950,9929";"150";"";"A3";"29/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,66";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060201_029";"037850602000";"PRUNAY EN YVELINES Craches";"78";"78506";"Prunay-en-Yvelines";"611221,031000003";"6825950,9929";"150";"";"A3";"30/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,66";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060201_029";"037850602000";"PRUNAY EN YVELINES Craches";"78";"78506";"Prunay-en-Yvelines";"611221,031000003";"6825950,9929";"150";"";"A4";"01/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,71";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060201_029";"037850602000";"PRUNAY EN YVELINES Craches";"78";"78506";"Prunay-en-Yvelines";"611221,031000003";"6825950,9929";"150";"";"A4";"02/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,71";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060201_029";"037850602000";"PRUNAY EN YVELINES Craches";"78";"78506";"Prunay-en-Yvelines";"611221,031000003";"6825950,9929";"150";"";"A4";"03/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,71";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060201_029";"037850602000";"PRUNAY EN YVELINES Craches";"78";"78506";"Prunay-en-Yvelines";"611221,031000003";"6825950,9929";"150";"";"A4";"04/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,98";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060201_029";"037850602000";"PRUNAY EN YVELINES Craches";"78";"78506";"Prunay-en-Yvelines";"611221,031000003";"6825950,9929";"150";"";"A4";"05/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,98";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060201_029";"037850602000";"PRUNAY EN YVELINES Craches";"78";"78506";"Prunay-en-Yvelines";"611221,031000003";"6825950,9929";"150";"";"A4";"06/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,98";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060201_029";"037850602000";"PRUNAY EN YVELINES Craches";"78";"78506";"Prunay-en-Yvelines";"611221,031000003";"6825950,9929";"150";"";"A4";"07/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,98";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060201_029";"037850602000";"PRUNAY EN YVELINES Craches";"78";"78506";"Prunay-en-Yvelines";"611221,031000003";"6825950,9929";"150";"";"A4";"08/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,98";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060201_029";"037850602000";"PRUNAY EN YVELINES Craches";"78";"78506";"Prunay-en-Yvelines";"611221,031000003";"6825950,9929";"150";"";"A4";"09/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,98";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060201_029";"037850602000";"PRUNAY EN YVELINES Craches";"78";"78506";"Prunay-en-Yvelines";"611221,031000003";"6825950,9929";"150";"";"A4";"10/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,98";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060201_029";"037850602000";"PRUNAY EN YVELINES Craches";"78";"78506";"Prunay-en-Yvelines";"611221,031000003";"6825950,9929";"150";"";"A4";"11/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,98";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060201_029";"037850602000";"PRUNAY EN YVELINES Craches";"78";"78506";"Prunay-en-Yvelines";"611221,031000003";"6825950,9929";"150";"";"A4";"12/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,89";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060201_029";"037850602000";"PRUNAY EN YVELINES Craches";"78";"78506";"Prunay-en-Yvelines";"611221,031000003";"6825950,9929";"150";"";"A4";"13/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,89";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060201_029";"037850602000";"PRUNAY EN YVELINES Craches";"78";"78506";"Prunay-en-Yvelines";"611221,031000003";"6825950,9929";"150";"";"A4";"14/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,89";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060201_029";"037850602000";"PRUNAY EN YVELINES Craches";"78";"78506";"Prunay-en-Yvelines";"611221,031000003";"6825950,9929";"150";"";"A4";"15/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,89";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060201_029";"037850602000";"PRUNAY EN YVELINES Craches";"78";"78506";"Prunay-en-Yvelines";"611221,031000003";"6825950,9929";"150";"";"A4";"16/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,89";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060201_029";"037850602000";"PRUNAY EN YVELINES Craches";"78";"78506";"Prunay-en-Yvelines";"611221,031000003";"6825950,9929";"150";"";"A4";"17/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,89";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060201_029";"037850602000";"PRUNAY EN YVELINES Craches";"78";"78506";"Prunay-en-Yvelines";"611221,031000003";"6825950,9929";"150";"";"A4";"18/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,89";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060201_029";"037850602000";"PRUNAY EN YVELINES Craches";"78";"78506";"Prunay-en-Yvelines";"611221,031000003";"6825950,9929";"150";"";"A4";"19/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060201_029";"037850602000";"PRUNAY EN YVELINES Craches";"78";"78506";"Prunay-en-Yvelines";"611221,031000003";"6825950,9929";"150";"";"A4";"20/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060201_029";"037850602000";"PRUNAY EN YVELINES Craches";"78";"78506";"Prunay-en-Yvelines";"611221,031000003";"6825950,9929";"150";"";"A4";"21/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060201_029";"037850602000";"PRUNAY EN YVELINES Craches";"78";"78506";"Prunay-en-Yvelines";"611221,031000003";"6825950,9929";"150";"";"A4";"22/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060201_029";"037850602000";"PRUNAY EN YVELINES Craches";"78";"78506";"Prunay-en-Yvelines";"611221,031000003";"6825950,9929";"150";"";"A4";"23/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060201_029";"037850602000";"PRUNAY EN YVELINES Craches";"78";"78506";"Prunay-en-Yvelines";"611221,031000003";"6825950,9929";"150";"";"A4";"24/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060201_029";"037850602000";"PRUNAY EN YVELINES Craches";"78";"78506";"Prunay-en-Yvelines";"611221,031000003";"6825950,9929";"150";"";"A4";"25/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,66";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060201_029";"037850602000";"PRUNAY EN YVELINES Craches";"78";"78506";"Prunay-en-Yvelines";"611221,031000003";"6825950,9929";"150";"";"A4";"26/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,66";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060201_029";"037850602000";"PRUNAY EN YVELINES Craches";"78";"78506";"Prunay-en-Yvelines";"611221,031000003";"6825950,9929";"150";"";"A4";"27/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,66";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060201_029";"037850602000";"PRUNAY EN YVELINES Craches";"78";"78506";"Prunay-en-Yvelines";"611221,031000003";"6825950,9929";"150";"";"A4";"28/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,66";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060201_029";"037850602000";"PRUNAY EN YVELINES Craches";"78";"78506";"Prunay-en-Yvelines";"611221,031000003";"6825950,9929";"150";"";"A4";"29/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,66";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060201_029";"037850602000";"PRUNAY EN YVELINES Craches";"78";"78506";"Prunay-en-Yvelines";"611221,031000003";"6825950,9929";"150";"";"A4";"30/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,66";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A2";"18/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4902,52";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A2";"19/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"354,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A2";"19/06/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A2";"19/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"386,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A2";"19/06/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,33";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A2";"19/06/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,46";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A2";"19/06/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,15";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A2";"19/06/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,73";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A2";"19/06/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A2";"19/06/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,21";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A2";"19/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8360,33";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A2";"20/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A2";"20/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"497,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A2";"20/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"629,23";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A3";"01/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11419,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
