"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S5";"18/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"98,12";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S5";"18/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4913,85";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S5";"19/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"34,76";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S5";"19/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2031,72";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S5";"20/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"58,70";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S5";"20/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2391,44";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S5";"21/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"35,38";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S5";"21/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2095,56";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S5";"24/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"54,54";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S5";"24/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1995,07";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S5";"25/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"56,42";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S5";"25/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1923,36";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S5";"26/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"76,14";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S5";"26/06/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"22740,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S5";"26/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2630,64";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S5";"26/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5587,22";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S5";"27/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"62,76";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S5";"27/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2259,99";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S5";"28/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"122,56";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S5";"28/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4219,74";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S6";"01/06/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14860,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S6";"01/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3550,05";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S6";"03/06/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"26400,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S6";"03/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6821,76";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S6";"04/06/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"50900,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S6";"04/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"13178,01";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S6";"05/06/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"50380,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S6";"05/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"13043,38";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S6";"06/06/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"44870,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S6";"06/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"11778,38";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S6";"07/06/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"50110,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S6";"07/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"13078,71";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S6";"08/06/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15380,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S6";"08/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4014,18";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S6";"10/06/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"49960,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S6";"10/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"13354,31";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S6";"11/06/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"61450,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S6";"11/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"14969,22";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S6";"12/06/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"57110,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S6";"12/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"16327,75";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S6";"13/06/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"39840,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S6";"13/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"11043,65";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S6";"14/06/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14190,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S6";"14/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3862,52";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S6";"17/06/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"28140,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S6";"17/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"7594,99";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S6";"18/06/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"51980,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S6";"18/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"14673,95";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S6";"19/06/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12490,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S6";"19/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3313,60";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S6";"20/06/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"56430,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S6";"20/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"14429,15";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S6";"21/06/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"52130,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S6";"21/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"13532,95";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S6";"22/06/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11970,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S6";"22/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3107,41";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S6";"24/06/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"57000,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S6";"24/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"15612,30";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S6";"25/06/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12130,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S6";"25/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3322,41";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S6";"26/06/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S6";"26/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2,74";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S6";"27/06/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15870,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S6";"27/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4291,25";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S6";"28/06/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19020,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S6";"28/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5127,79";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A2";"08/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1550,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A2";"09/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2182,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A2";"17/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1132,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A2";"19/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1765,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A3";"01/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"982,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A3";"02/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"986,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A3";"03/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1050,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A3";"04/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1025,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A3";"05/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1026,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A3";"06/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A3";"06/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"585,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A3";"06/06/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A3";"06/06/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,62";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A3";"06/06/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,21";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A3";"06/06/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A3";"06/06/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,83";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A3";"06/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"932,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A3";"07/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"929,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A3";"08/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1465,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A3";"09/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3788,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A3";"10/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1063,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A3";"11/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1182,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A3";"12/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1326,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A3";"13/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1515,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A3";"14/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1166,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A3";"15/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1148,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A3";"16/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1141,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A3";"17/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1585,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A3";"18/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"374,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A3";"18/06/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"231,51";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A3";"18/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"565,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A3";"18/06/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A3";"18/06/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A3";"18/06/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,56";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A3";"18/06/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,68";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A3";"18/06/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A3";"18/06/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,24";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A3";"18/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1415,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A3";"19/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1985,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A3";"20/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1597,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A3";"21/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1691,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A3";"22/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1316,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A3";"23/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1251,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A3";"24/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1195,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A3";"25/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1114,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A3";"26/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1199,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A3";"27/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1251,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A3";"28/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1078,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A3";"29/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1002,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A3";"30/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1032,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A4";"01/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1040,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A4";"02/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1031,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A4";"03/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1120,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A4";"04/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"963,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A4";"05/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"900,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A4";"06/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A4";"06/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A4";"06/06/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A4";"06/06/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A4";"06/06/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A4";"06/06/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,32";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A4";"06/06/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A4";"06/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"935,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A4";"07/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"950,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A4";"08/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1522,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A4";"09/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3968,00";"120";"m3/j";"mètre cube par jour";"";""
