"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A4";"10/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A4";"10/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5321,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A4";"11/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5382,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A4";"12/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5616,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A4";"13/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6150,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A4";"14/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5957,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A4";"15/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5397,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A4";"16/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5207,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A4";"17/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6559,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A4";"18/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7109,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A4";"19/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A4";"19/06/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A4";"19/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A4";"19/06/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,17";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A4";"19/06/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,46";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A4";"19/06/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,11";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A4";"19/06/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,74";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A4";"19/06/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A4";"19/06/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A4";"19/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7637,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A4";"20/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7664,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A4";"21/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7409,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A4";"22/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7534,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A4";"23/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6774,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A4";"24/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7092,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A4";"25/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5656,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A4";"26/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,80";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A4";"26/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A4";"26/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5204,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A4";"27/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5661,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A4";"28/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6011,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A4";"29/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5529,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A4";"30/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5435,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A5";"08/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1078,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A5";"09/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3521,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A5";"13/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2278,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A5";"17/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2747,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A5";"18/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"788,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A5";"19/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A5";"19/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A5";"19/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20179,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A5";"20/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5034,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A5";"21/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1395,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A5";"23/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"464,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"S11";"13/06/2013";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"1320,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"S11";"20/06/2013";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"660,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"S14";"01/06/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"197,10";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"S14";"02/06/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"188,16";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"S14";"03/06/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"192,44";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"S14";"04/06/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"174,36";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"S14";"05/06/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"185,91";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"S14";"06/06/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"175,29";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"S14";"07/06/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"169,59";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"S14";"08/06/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"193,15";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"S14";"09/06/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"327,70";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"S14";"10/06/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"171,20";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"S14";"11/06/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"173,17";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"S14";"12/06/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"180,69";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"S14";"13/06/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"197,88";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"S14";"14/06/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"191,67";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"S14";"15/06/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"173,65";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"S14";"16/06/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"167,54";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"S14";"17/06/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"211,04";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"S14";"18/06/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"228,73";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"S14";"19/06/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"245,72";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"S14";"20/06/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"246,59";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"S14";"21/06/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"238,38";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"S14";"22/06/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"242,41";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"S14";"23/06/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"217,95";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"S14";"24/06/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"228,19";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"S14";"25/06/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"181,98";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"S14";"26/06/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"167,44";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"S14";"27/06/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"182,14";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"S14";"28/06/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"193,40";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"S14";"29/06/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"177,90";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"S14";"30/06/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"174,87";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"S4";"01/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"297,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"S4";"01/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1514,70";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"S4";"02/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"303,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"S4";"02/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1545,30";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"S4";"03/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"295,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"S4";"03/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1504,50";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"S4";"04/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"289,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"S4";"04/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1473,90";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"S4";"05/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"165,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"S4";"05/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"957,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"S4";"06/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"217,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"S4";"06/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1258,60";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"S4";"07/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"S4";"07/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"116,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"S4";"08/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"S4";"09/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"S4";"09/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"11,60";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"S4";"10/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"S4";"10/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"40,60";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"S4";"11/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"S4";"11/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"17,40";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"S4";"12/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"S4";"12/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"23,20";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"S4";"13/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"S4";"13/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"11,60";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"S4";"14/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"S4";"14/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5,80";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"S4";"15/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"S4";"15/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5,80";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"S4";"16/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"S4";"17/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"S4";"17/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5,80";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"S4";"18/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"S4";"18/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6,80";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"S4";"19/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"165,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"S4";"19/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1122,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"S4";"20/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"312,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"S4";"20/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2121,60";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"S4";"21/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"192,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"S4";"21/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1305,60";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"S4";"22/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"S4";"22/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6,80";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"S4";"23/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"S4";"23/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"20,40";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"S4";"24/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"S4";"24/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"13,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"S4";"25/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"S4";"25/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"13,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"S4";"26/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"S4";"26/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"13,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"S4";"27/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"S4";"27/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6,50";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"S4";"28/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"S4";"28/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"13,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"S4";"29/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"S4";"29/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6,50";"67";"kg";"kilogramme";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"S4";"30/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A2";"09/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"290,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A2";"19/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"20,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A3";"01/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"3059,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
