"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"12/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"671,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"13/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"534,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"14/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"938,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"15/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"653,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"16/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"594,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"17/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"623,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"18/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"822,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"19/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"568,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"20/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1058,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"21/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"859,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"22/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"676,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"23/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"594,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"24/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"713,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"25/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"411,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"26/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"352,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"27/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"384,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"28/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"372,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"29/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"379,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"30/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"411,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A4";"01/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"683,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A4";"02/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"617,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A4";"03/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"640,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A4";"04/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"162";"mg/L";"milligramme par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A4";"04/06/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A4";"04/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A4";"04/06/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A4";"04/06/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A4";"04/06/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,13";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A4";"04/06/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A4";"04/06/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A4";"04/06/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,43";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A4";"04/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"552,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A4";"05/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"682,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A4";"06/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"709,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A4";"07/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"804,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A4";"08/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"638,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A4";"09/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1182,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A4";"10/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"719,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A4";"11/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"711,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A4";"12/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"671,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A4";"13/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"534,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A4";"14/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"938,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A4";"15/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"653,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A4";"16/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"594,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A4";"17/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"623,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A4";"18/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"822,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A4";"19/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"568,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A4";"20/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1058,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A4";"21/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"859,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A4";"22/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"676,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A4";"23/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"594,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A4";"24/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"713,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A4";"25/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"411,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A4";"26/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"352,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A4";"27/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"384,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A4";"28/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"372,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A4";"29/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"379,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A4";"30/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"411,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A6";"05/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,30";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A6";"11/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,57";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A6";"18/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,10";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A6";"21/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,61";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A6";"26/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11,03";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"S10";"15/06/2013";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"10000,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"S10";"16/06/2013";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"10000,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"S4";"05/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,30";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"S4";"11/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,57";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"S4";"18/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,10";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"S4";"21/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,61";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"S4";"26/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11,03";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"S6";"12/06/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"17180,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"S6";"12/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2530,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"S6";"18/06/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8840,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"S6";"18/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1260,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"S6";"24/06/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8840,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"S6";"24/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1260,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"S6";"28/06/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16700,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"S6";"28/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2470,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"01/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"01/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"02/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"02/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"03/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"03/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"04/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"137,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"04/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"05/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"05/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"06/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"06/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"07/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"07/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"08/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"08/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,80";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"09/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"330,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"09/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"10/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"10/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"11/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"155,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"11/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"12/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"188,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"12/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"13/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"222,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"13/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"14/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"142,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"14/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"15/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"15/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"16/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"16/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"17/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"17/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"18/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"222,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"18/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"19/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"207,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"19/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"20/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"20/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"21/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"21/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"22/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"22/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"23/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"136,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"23/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"24/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"24/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"25/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"25/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"26/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"26/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"27/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"142,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"27/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"28/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"28/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"29/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"29/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"30/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"30/06/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"30/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"367,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
