"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A3";"04/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"960,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A3";"04/06/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"510,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A3";"04/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1548,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A3";"04/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A3";"05/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A3";"06/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A3";"07/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A3";"08/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A3";"09/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A3";"10/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A3";"11/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A3";"12/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A3";"13/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A3";"14/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A3";"15/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A3";"16/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A3";"17/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A3";"18/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A3";"19/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A3";"20/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A3";"21/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A3";"22/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A3";"23/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A3";"24/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A3";"25/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A3";"26/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A3";"27/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A3";"28/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A3";"29/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A3";"30/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A4";"01/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A4";"02/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A4";"03/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A4";"04/06/2013";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,25";"264";"unité pH";"unité pH";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A4";"04/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A4";"04/06/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A4";"04/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A4";"04/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A4";"05/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A4";"06/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A4";"07/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A4";"08/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A4";"09/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A4";"10/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A4";"11/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A4";"12/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A4";"13/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A4";"14/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A4";"15/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A4";"16/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A4";"17/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A4";"18/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A4";"19/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A4";"20/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A4";"21/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A4";"22/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A4";"23/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A4";"24/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A4";"25/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A4";"26/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A4";"27/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A4";"28/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A4";"29/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A4";"30/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A3";"01/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"458,75";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A3";"02/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"461,25";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A3";"03/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"435,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A3";"04/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"385,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A3";"05/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"407,50";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A3";"06/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"410,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A3";"06/06/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"470,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A3";"06/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"996,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A3";"06/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"447,50";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A3";"07/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"443,75";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A3";"08/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"718,75";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A3";"09/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"580,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A3";"10/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"436,25";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A3";"11/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"362,50";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A3";"12/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"425,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A3";"13/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"526,25";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A3";"14/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"423,75";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A3";"15/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"421,25";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A3";"16/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"400,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A3";"17/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1010,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A3";"18/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"437,50";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A3";"19/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"550,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A3";"20/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"442,50";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A3";"21/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"445,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A3";"22/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"483,75";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A3";"23/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"488,75";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A3";"24/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"441,25";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A3";"25/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"408,75";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A3";"26/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"417,50";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A3";"27/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"397,50";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A3";"28/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"418,75";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A3";"29/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"410,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A3";"30/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"411,25";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A3";"30/06/2013";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"24444,00";"93";"kW.h";"kiloWatt-heure";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A4";"01/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"529,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A4";"02/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"461,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A4";"03/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"484,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A4";"04/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"459,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A4";"05/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"467,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A4";"06/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A4";"06/06/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A4";"06/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A4";"06/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"458,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A4";"07/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"466,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A4";"08/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"710,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A4";"09/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"578,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A4";"10/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"464,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A4";"11/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"462,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A4";"12/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"496,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A4";"13/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"519,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A4";"14/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"522,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A4";"15/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"467,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A4";"16/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"524,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A4";"17/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"893,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A4";"18/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"519,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A4";"19/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"584,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A4";"20/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"530,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A4";"21/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"446,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A4";"22/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"465,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A4";"23/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"477,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A4";"24/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"435,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A4";"25/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"463,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A4";"26/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"419,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A4";"27/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"408,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A4";"28/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"418,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A4";"29/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"459,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A4";"30/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"452,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A6";"30/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"13003,40";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"S15";"30/06/2013";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1185,60";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"S15";"30/06/2013";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"190,95";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"S4";"30/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"823,00";"115";"m3";"mètre cube";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"S4";"30/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13003,40";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"A2";"01/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"A2";"02/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"A2";"08/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";""
