"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S12";"13/06/2013";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"8420,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S12";"13/06/2013";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"201,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S12";"13/06/2013";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"53,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S12";"13/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S12";"14/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S12";"15/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S12";"16/06/2013";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"180,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S12";"16/06/2013";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"190,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S12";"16/06/2013";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"506,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S12";"16/06/2013";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"68,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S12";"16/06/2013";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"8,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S12";"16/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S12";"17/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S12";"18/06/2013";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"520,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S12";"18/06/2013";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"280,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S12";"18/06/2013";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"776,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S12";"18/06/2013";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"83,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S12";"18/06/2013";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"12,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S12";"18/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S12";"19/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S12";"20/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S12";"21/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S12";"22/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S12";"23/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S12";"24/06/2013";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3583,71";"162";"mg/L";"milligramme par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S12";"24/06/2013";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1037,14";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S12";"24/06/2013";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3631,43";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S12";"24/06/2013";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"138,43";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S12";"24/06/2013";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"33,21";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S12";"24/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"17,75";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S12";"25/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S12";"26/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S12";"27/06/2013";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3583,71";"162";"mg/L";"milligramme par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S12";"27/06/2013";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1037,14";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S12";"27/06/2013";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3631,43";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S12";"27/06/2013";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"138,43";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S12";"27/06/2013";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"33,21";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S12";"27/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"53,25";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S12";"28/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S12";"29/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S12";"30/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S14";"30/06/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"12690,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S14";"30/06/2013";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"500,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S15";"30/06/2013";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"775,91";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S4";"01/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"517,00";"115";"m3";"mètre cube";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S4";"01/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3766,86";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S4";"02/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,00";"115";"m3";"mètre cube";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S4";"02/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"43,72";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S4";"03/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"527,00";"115";"m3";"mètre cube";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S4";"03/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3839,72";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S4";"04/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"513,00";"115";"m3";"mètre cube";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S4";"04/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4073,22";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S4";"05/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"520,00";"115";"m3";"mètre cube";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S4";"05/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3788,72";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S4";"06/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"517,00";"115";"m3";"mètre cube";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S4";"06/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3779,27";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S4";"07/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"537,00";"115";"m3";"mètre cube";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S4";"07/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3912,58";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S4";"08/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"361,00";"115";"m3";"mètre cube";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S4";"08/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2630,25";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S4";"10/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"470,00";"115";"m3";"mètre cube";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S4";"10/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3424,42";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S4";"11/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"510,00";"115";"m3";"mètre cube";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S4";"11/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3672,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S4";"12/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"545,00";"115";"m3";"mètre cube";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S4";"12/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3970,87";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S4";"13/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"115";"m3";"mètre cube";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S4";"13/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"87,96";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S4";"14/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"506,00";"115";"m3";"mètre cube";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S4";"14/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3686,72";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S4";"15/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"551,00";"115";"m3";"mètre cube";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S4";"15/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4014,59";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S4";"16/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"115";"m3";"mètre cube";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S4";"16/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"58,29";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S4";"17/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"522,00";"115";"m3";"mètre cube";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S4";"17/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3803,29";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S4";"18/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,00";"115";"m3";"mètre cube";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S4";"18/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"290,40";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S4";"19/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"228,00";"115";"m3";"mètre cube";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S4";"19/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1661,21";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S4";"20/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"207,00";"115";"m3";"mètre cube";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S4";"20/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1513,17";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S4";"21/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"161,00";"115";"m3";"mètre cube";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S4";"21/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1173,05";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S4";"24/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"223,00";"115";"m3";"mètre cube";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S4";"24/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1614,52";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S4";"25/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"364,00";"115";"m3";"mètre cube";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S4";"25/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2652,10";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S4";"26/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"407,00";"115";"m3";"mètre cube";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S4";"26/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2726,90";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S4";"27/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"53,00";"115";"m3";"mètre cube";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S4";"27/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"386,16";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S4";"28/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"175,00";"115";"m3";"mètre cube";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S4";"28/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1275,05";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915110101_029";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";"3000";"";"A3";"01/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915110101_029";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";"3000";"";"A3";"02/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915110101_029";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";"3000";"";"A3";"03/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915110101_029";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";"3000";"";"A3";"04/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915110101_029";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";"3000";"";"A3";"05/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915110101_029";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";"3000";"";"A3";"06/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915110101_029";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";"3000";"";"A3";"07/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915110101_029";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";"3000";"";"A3";"08/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915110101_029";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";"3000";"";"A3";"08/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,20";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915110101_029";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";"3000";"";"A3";"09/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915110101_029";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";"3000";"";"A3";"09/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,40";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915110101_029";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";"3000";"";"A3";"10/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915110101_029";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";"3000";"";"A3";"11/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915110101_029";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";"3000";"";"A3";"11/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915110101_029";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";"3000";"";"A3";"12/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915110101_029";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";"3000";"";"A3";"12/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915110101_029";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";"3000";"";"A3";"13/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915110101_029";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";"3000";"";"A3";"13/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915110101_029";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";"3000";"";"A3";"14/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915110101_029";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";"3000";"";"A3";"14/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915110101_029";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";"3000";"";"A3";"15/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915110101_029";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";"3000";"";"A3";"16/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915110101_029";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";"3000";"";"A3";"17/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915110101_029";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";"3000";"";"A3";"17/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,80";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915110101_029";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";"3000";"";"A3";"18/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915110101_029";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";"3000";"";"A3";"19/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915110101_029";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";"3000";"";"A3";"19/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,20";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915110101_029";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";"3000";"";"A3";"20/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915110101_029";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";"3000";"";"A3";"20/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915110101_029";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";"3000";"";"A3";"21/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915110101_029";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";"3000";"";"A3";"21/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915110101_029";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";"3000";"";"A3";"22/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915110101_029";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";"3000";"";"A3";"22/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915110101_029";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";"3000";"";"A3";"23/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915110101_029";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";"3000";"";"A3";"23/06/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915110101_029";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";"3000";"";"A3";"24/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915110101_029";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";"3000";"";"A3";"25/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915110101_029";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";"3000";"";"A3";"26/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915110101_029";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";"3000";"";"A3";"27/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"120";"m3/j";"mètre cube par jour";"";""
