"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S1";"23/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"176,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S1";"23/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"188,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S1";"24/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S1";"24/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S1";"25/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S1";"25/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S1";"26/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S1";"26/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S1";"27/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"158,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S1";"27/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S1";"28/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S1";"28/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"155,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S1";"29/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S1";"29/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S1";"30/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S1";"30/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"176,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S11";"30/06/2013";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,71";"115";"m3";"mètre cube";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S11";"30/06/2013";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"500,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"01/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"176,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"02/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"02/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"176,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"03/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"03/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"04/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"128,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"04/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"181,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"05/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"137,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"05/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"203,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"06/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"137,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"06/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"188,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"07/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"142,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"07/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"193,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"08/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"08/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"206,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"09/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"185,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"09/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"216,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"10/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"10/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"11/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"11/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"189,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"12/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"12/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"194,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"13/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"141,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"13/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"183,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"14/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"14/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"182,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"15/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"15/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"196,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"16/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"16/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"175,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"17/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"17/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"181,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"18/06/2013";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,50";"27";"°C";"degré Celsius";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"18/06/2013";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"264";"unité pH";"unité pH";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"18/06/2013";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,30";"264";"unité pH";"unité pH";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"18/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"162";"mg/L";"milligramme par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"18/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"162";"mg/L";"milligramme par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"18/06/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"18/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"18/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"18/06/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"168";"mg(N)/L";"milligramme d'azote par litre";"3,00";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"18/06/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"18/06/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,78";"168";"mg(N)/L";"milligramme d'azote par litre";"0,78";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"18/06/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"18/06/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"18/06/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,21";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"18/06/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,23";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"18/06/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,58";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"18/06/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"18/06/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"18/06/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"18/06/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"18/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"18/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"19/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"19/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"20/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"147,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"20/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"21/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"21/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"196,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"22/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"22/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"184,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"23/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"181,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"23/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"189,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"24/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"155,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"24/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"25/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"25/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"26/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"26/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"192,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"27/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"27/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"28/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"28/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"29/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"29/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"30/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"30/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S4";"30/06/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"660,00";"115";"m3";"mètre cube";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S4";"30/06/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"660000,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S4";"30/06/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5148,00";"67";"kg";"kilogramme";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"A3";"01/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"534,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"A3";"02/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"537,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"A3";"03/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"509,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"A3";"04/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"500,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"A3";"05/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"507,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"A3";"06/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"500,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"A3";"07/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"498,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"A3";"08/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"510,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"A3";"09/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"488,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"A3";"10/06/2013";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,95";"264";"unité pH";"unité pH";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"A3";"10/06/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"A3";"10/06/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"A3";"10/06/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"586,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"A3";"10/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"454,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"A3";"10/06/2013";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"27";"°C";"degré Celsius";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"A3";"11/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"460,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"A3";"12/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"449,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"A3";"13/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"428,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"A3";"14/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"426,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"A3";"15/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"450,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"A3";"16/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"451,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"A3";"17/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"428,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"A3";"18/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"426,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"A3";"19/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"434,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"A3";"20/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"422,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"A3";"21/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"413,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"A3";"22/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"378,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"A3";"23/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"369,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"A3";"24/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"A3";"25/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"403,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"A3";"26/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"325,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"A3";"27/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"334,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"A3";"28/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"350,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"A3";"29/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"362,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"A3";"30/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"362,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"A4";"01/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"585,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"A4";"02/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"589,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"A4";"03/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"563,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"A4";"04/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"543,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"A4";"05/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"541,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"A4";"06/06/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"545,00";"120";"m3/j";"mètre cube par jour";"";""
